Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,45,831.0,65.0,0.4,4.6,397.0,597.08,487.91
2018,3,4,9,0,861.0,68.0,0.5,4.9,446.0,664.55,539.85
2018,3,4,9,15,880.0,71.0,0.55,5.2,490.5,718.88,578.69
2018,3,4,9,30,899.0,74.0,0.6,5.5,535.0,777.5,618.75
2018,3,4,9,45,912.5,76.5,0.65,5.75,574.0,829.92,653.69
2018,3,4,10,0,926.0,79.0,0.7,6.0,613.0,880.34,686.77
2018,3,4,10,15,939.5,79.5,0.8,6.85,646.5,926.1,715.76
2018,3,4,10,30,953.0,80.0,0.9,7.7,680.0,969.29,742.71
2018,3,4,10,45,963.5,79.0,0.95,8.5,706.0,1005.01,763.54
2018,3,4,11,0,974.0,78.0,1.0,9.3,732.0,1037.44,782.15
2018,3,4,11,15,979.5,78.5,1.05,9.75,750.0,1063.28,797.42
2018,3,4,11,30,985.0,79.0,1.1,10.2,768.0,1085.25,810.32
2018,3,4,11,45,988.0,79.0,1.15,10.6,778.0,1100.09,818.94
2018,3,4,12,0,991.0,79.0,1.2,11.0,788.0,1110.77,825.12
2018,3,4,12,15,989.5,81.0,1.25,11.15,789.5,1115.03,828.18
2018,3,4,12,30,988.0,83.0,1.3,11.3,791.0,1115.01,828.75
2018,3,4,12,45,983.0,84.0,1.3,11.45,783.0,1105.98,822.73
2018,3,4,13,0,978.0,85.0,1.3,11.6,775.0,1092.8,814.33
2018,3,4,13,15,974.0,84.5,1.35,11.65,760.0,1074.78,804.3
2018,3,4,13,30,970.0,84.0,1.4,11.7,745.0,1052.79,791.78
2018,3,4,13,45,964.0,82.5,1.45,11.75,721.5,1023.87,774.72
2018,3,4,14,0,958.0,81.0,1.5,11.8,698.0,991.35,755.23
2018,3,4,14,15,948.5,80.0,1.55,11.7,667.5,952.87,731.95
2018,3,4,14,30,939.0,79.0,1.6,11.6,637.0,911.38,706.34
2018,3,4,14,45,925.5,77.0,1.6,11.55,599.5,862.65,674.52
2018,3,4,15,0,912.0,75.0,1.6,11.5,562.0,811.74,640.74
2018,3,4,15,15,893.5,72.5,1.6,11.5,518.5,754.64,601.77
2018,3,4,15,30,875.0,70.0,1.6,11.5,475.0,696.43,561.21
2018,3,4,15,45,849.0,67.0,1.6,11.05,427.0,636.87,517.18
2018,3,4,16,0,823.0,64.0,1.6,10.6,379.0,572.06,467.18
2018,3,4,16,15,785.0,61.0,1.45,9.8,328.5,501.54,410.37
2018,3,4,16,30,747.0,58.0,1.3,9.0,278.0,433.38,353.2
2018,3,4,16,45,688.0,52.5,1.15,8.2,226.0,356.61,287.04
2018,3,4,17,0,629.0,47.0,1.0,7.4,174.0,285.61,223.58
2018,3,4,17,15,529.5,40.0,1.05,6.9,126.0,209.34,155.74
2018,3,4,17,30,430.0,33.0,1.1,6.4,78.0,143.4,95.32
2018,3,4,17,45,263.0,21.5,1.15,5.85,44.5,70.04,1.04
2018,3,4,18,0,96.0,10.0,1.2,5.3,11.0,18.35,0.0
2018,3,4,18,15,48.0,5.0,1.2,5.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,5,6,15,13.5,2.0,1.85,-0.55,1.5,0.0,0.0
2018,3,5,6,30,27.0,4.0,2.1,0.2,3.0,0.0,0.0
2018,3,5,6,45,191.5,16.5,2.4,1.0,30.0,38.52,0.0
2018,3,5,7,0,356.0,29.0,2.7,1.8,57.0,106.11,57.65
2018,3,5,7,15,474.0,36.5,2.75,2.4,103.0,170.77,123.96
2018,3,5,7,30,592.0,44.0,2.8,3.0,149.0,246.64,193.21
2018,3,5,7,45,659.5,49.5,2.9,3.6,201.0,317.2,259.22
2018,3,5,8,0,727.0,55.0,3.0,4.2,253.0,394.76,329.72
2018,3,5,8,15,770.0,59.0,3.0,4.9,305.0,465.02,391.9
2018,3,5,8,30,813.0,63.0,3.0,5.6,357.0,538.51,454.22
2018,3,5,8,45,841.5,66.5,3.05,6.3,406.5,605.35,508.93
2018,3,5,9,0,870.0,70.0,3.1,7.0,456.0,672.99,562.21
2018,3,5,9,15,892.0,71.5,3.05,7.55,501.0,728.16,602.78
2018,3,5,9,30,914.0,73.0,3.0,8.1,546.0,787.83,644.5
2018,3,5,9,45,930.5,74.0,3.0,8.7,586.0,841.5,680.9
2018,3,5,10,0,947.0,75.0,3.0,9.3,626.0,893.35,715.27
2018,3,5,10,15,957.5,76.0,3.0,9.8,659.0,937.8,744.0
2018,3,5,10,30,968.0,77.0,3.0,10.3,692.0,979.39,770.37
2018,3,5,10,45,975.5,78.0,2.95,10.85,717.5,1015.08,791.72
2018,3,5,11,0,983.0,79.0,2.9,11.4,743.0,1047.29,810.47
2018,3,5,11,15,987.0,79.5,2.85,11.75,760.5,1071.79,824.44
2018,3,5,11,30,991.0,80.0,2.8,12.1,778.0,1092.33,835.77
2018,3,5,11,45,994.0,79.5,2.75,12.45,787.5,1106.59,842.96
2018,3,5,12,0,997.0,79.0,2.7,12.8,797.0,1116.65,847.51
2018,3,5,12,15,998.0,79.0,2.7,13.0,798.5,1121.02,849.53
2018,3,5,12,30,999.0,79.0,2.7,13.2,800.0,1121.08,848.92
2018,3,5,12,45,997.5,78.5,2.65,13.4,792.5,1113.68,843.0
2018,3,5,13,0,996.0,78.0,2.6,13.6,785.0,1102.02,834.51
2018,3,5,13,15,992.5,77.5,2.6,13.65,770.0,1084.17,823.17
2018,3,5,13,30,989.0,77.0,2.6,13.7,755.0,1062.27,809.29
2018,3,5,13,45,983.0,76.0,2.6,13.75,731.5,1033.45,790.85
2018,3,5,14,0,977.0,75.0,2.6,13.8,708.0,1000.97,769.96
2018,3,5,14,15,968.0,73.5,2.55,13.7,677.0,961.7,744.29
2018,3,5,14,30,959.0,72.0,2.5,13.6,646.0,919.33,716.36
2018,3,5,14,45,947.0,70.5,2.5,13.55,609.0,871.62,684.73
2018,3,5,15,0,935.0,69.0,2.5,13.5,572.0,821.55,651.01
2018,3,5,15,15,917.5,67.0,2.5,13.5,528.5,764.72,611.7
2018,3,5,15,30,900.0,65.0,2.5,13.5,485.0,706.62,570.73
2018,3,5,15,45,875.5,62.5,2.15,12.95,437.0,642.5,521.44
2018,3,5,16,0,851.0,60.0,1.8,12.4,389.0,578.51,470.21
2018,3,5,16,15,815.0,56.5,1.6,11.45,337.5,511.12,415.95
2018,3,5,16,30,779.0,53.0,1.4,10.5,286.0,441.82,358.08
2018,3,5,16,45,697.5,49.5,1.25,9.55,229.0,356.19,285.43
2018,3,5,17,0,616.0,46.0,1.1,8.6,172.0,278.92,217.66
2018,3,5,17,15,521.5,39.5,1.15,8.05,125.5,205.35,152.28
2018,3,5,17,30,427.0,33.0,1.2,7.5,79.0,141.77,94.41
2018,3,5,17,45,238.0,19.5,1.25,7.0,43.0,64.01,8.54
2018,3,5,18,0,49.0,6.0,1.3,6.5,7.0,10.03,0.0
2018,3,5,18,15,24.5,3.0,1.3,6.4,3.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.15,4.3,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.1,4.9,3.0,0.0,0.0
2018,3,6,6,45,48.0,13.0,1.05,5.45,16.0,17.22,0.0
2018,3,6,7,0,76.0,23.0,1.0,6.0,29.0,40.87,22.12
2018,3,6,7,15,258.0,36.5,1.2,6.65,79.5,112.53,81.16
2018,3,6,7,30,440.0,50.0,1.4,7.3,130.0,205.86,159.65
2018,3,6,7,45,299.5,70.0,1.6,7.95,132.0,198.77,161.02
2018,3,6,8,0,159.0,90.0,1.8,8.6,134.0,168.11,138.84
2018,3,6,8,15,184.5,118.5,1.9,9.15,179.0,221.25,184.73
2018,3,6,8,30,210.0,147.0,2.0,9.7,224.0,277.14,231.63
2018,3,6,8,45,252.5,163.0,2.05,10.3,268.0,332.34,277.07
2018,3,6,9,0,295.0,179.0,2.1,10.9,312.0,391.61,324.77
2018,3,6,9,15,417.5,172.0,2.1,11.4,379.5,501.22,412.15
2018,3,6,9,30,540.0,165.0,2.1,11.9,447.0,608.16,494.52
2018,3,6,9,45,736.5,120.0,2.1,12.45,535.0,750.02,600.09
2018,3,6,10,0,933.0,75.0,2.1,13.0,623.0,881.68,690.5
2018,3,6,10,15,943.0,76.5,2.05,13.45,655.5,925.76,716.72
2018,3,6,10,30,953.0,78.0,2.0,13.9,688.0,966.99,741.44
2018,3,6,10,45,960.0,79.0,1.95,14.35,713.0,1001.75,761.41
2018,3,6,11,0,967.0,80.0,1.9,14.8,738.0,1033.05,778.9
2018,3,6,11,15,971.5,81.0,1.8,15.2,756.0,1058.27,791.64
2018,3,6,11,30,976.0,82.0,1.7,15.6,774.0,1079.6,801.75
2018,3,6,11,45,978.0,82.0,1.6,16.0,783.0,1093.22,806.84
2018,3,6,12,0,980.0,82.0,1.5,16.4,792.0,1102.69,809.36
2018,3,6,12,15,980.0,82.0,1.4,16.7,793.0,1105.91,808.32
2018,3,6,12,30,980.0,82.0,1.3,17.0,794.0,1104.9,804.77
2018,3,6,12,45,978.0,82.0,1.15,17.3,787.0,1097.62,796.4
2018,3,6,13,0,976.0,82.0,1.0,17.6,780.0,1086.17,785.55
2018,3,6,13,15,971.0,82.0,0.9,17.75,764.0,1067.64,772.02
2018,3,6,13,30,966.0,82.0,0.8,17.9,748.0,1045.19,756.26
2018,3,6,13,45,936.5,86.5,0.7,18.0,715.5,1000.97,727.15
2018,3,6,14,0,907.0,91.0,0.6,18.1,683.0,954.31,696.76
2018,3,6,14,15,838.0,105.5,0.6,18.1,633.0,891.39,658.07
2018,3,6,14,30,769.0,120.0,0.6,18.1,583.0,818.51,612.2
2018,3,6,14,45,793.5,103.0,0.6,18.1,556.0,789.93,595.36
2018,3,6,15,0,818.0,86.0,0.6,18.1,529.0,756.05,574.13
2018,3,6,15,15,825.0,77.0,0.6,18.1,494.0,713.42,546.66
2018,3,6,15,30,832.0,68.0,0.6,18.1,459.0,662.06,512.65
2018,3,6,15,45,770.5,71.5,0.65,17.75,405.5,589.37,461.07
2018,3,6,16,0,709.0,75.0,0.7,17.4,352.0,514.89,406.27
2018,3,6,16,15,651.5,72.0,0.75,16.5,300.5,441.74,351.0
2018,3,6,16,30,594.0,69.0,0.8,15.6,249.0,371.81,295.65
2018,3,6,16,45,512.0,64.0,0.9,14.7,199.0,294.96,232.86
2018,3,6,17,0,430.0,59.0,1.0,13.8,149.0,226.87,175.23
2018,3,6,17,15,354.5,48.0,1.05,13.0,108.5,164.28,121.02
2018,3,6,17,30,279.0,37.0,1.1,12.2,68.0,109.64,73.04
2018,3,6,17,45,172.5,23.0,1.2,11.4,39.0,55.49,12.42
2018,3,6,18,0,66.0,9.0,1.3,10.6,10.0,14.15,0.0
2018,3,6,18,15,33.0,4.5,1.3,10.25,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,6,15,9.0,2.0,0.65,9.1,2.0,0.0,0.0
2018,3,7,6,30,18.0,4.0,0.7,9.0,4.0,0.0,0.0
2018,3,7,6,45,9.0,15.0,0.7,8.9,15.0,13.95,0.0
2018,3,7,7,0,0.0,26.0,0.7,8.8,26.0,21.98,11.26
2018,3,7,7,15,3.0,44.5,0.7,9.25,45.0,39.23,27.59
2018,3,7,7,30,6.0,63.0,0.7,9.7,64.0,56.75,43.18
2018,3,7,7,45,7.0,56.5,0.65,10.1,58.0,49.94,37.69
2018,3,7,8,0,8.0,50.0,0.6,10.5,52.0,44.9,33.49
2018,3,7,8,15,4.0,44.0,0.65,10.95,45.0,38.37,27.82
2018,3,7,8,30,0.0,38.0,0.7,11.4,38.0,31.39,21.65
2018,3,7,8,45,0.0,47.5,0.8,11.9,47.5,39.29,28.35
2018,3,7,9,0,0.0,57.0,0.9,12.4,57.0,47.21,34.96
2018,3,7,9,15,29.0,124.0,1.1,13.3,139.5,133.58,108.03
2018,3,7,9,30,58.0,191.0,1.3,14.2,222.0,225.07,182.54
2018,3,7,9,45,164.0,224.5,1.5,15.05,320.0,362.91,293.19
2018,3,7,10,0,270.0,258.0,1.7,15.9,418.0,512.36,407.55
2018,3,7,10,15,242.5,277.0,1.85,16.6,426.5,502.04,397.11
2018,3,7,10,30,215.0,296.0,2.0,17.3,435.0,506.09,398.25
2018,3,7,10,45,423.0,247.5,2.2,17.95,533.5,692.72,539.48
2018,3,7,11,0,631.0,199.0,2.4,18.6,632.0,860.26,659.93
2018,3,7,11,15,773.5,150.0,2.5,18.9,693.5,961.14,726.69
2018,3,7,11,30,916.0,101.0,2.6,19.2,755.0,1041.68,778.99
2018,3,7,11,45,922.0,100.0,2.65,19.5,765.5,1057.45,787.71
2018,3,7,12,0,928.0,99.0,2.7,19.8,776.0,1069.36,794.7
2018,3,7,12,15,950.0,90.5,2.75,19.95,784.0,1084.94,804.72
2018,3,7,12,30,972.0,82.0,2.8,20.1,792.0,1096.29,812.08
2018,3,7,12,45,971.5,81.0,2.85,20.2,785.0,1089.32,807.85
2018,3,7,13,0,971.0,80.0,2.9,20.3,778.0,1078.17,801.22
2018,3,7,13,15,967.5,79.0,2.9,20.3,762.5,1059.93,789.89
2018,3,7,13,30,964.0,78.0,2.9,20.3,747.0,1037.74,776.11
2018,3,7,13,45,958.5,76.5,2.9,20.3,724.0,1009.21,758.19
2018,3,7,14,0,953.0,75.0,2.9,20.3,701.0,977.08,737.89
2018,3,7,14,15,944.5,73.5,2.9,20.1,670.5,938.85,713.93
2018,3,7,14,30,936.0,72.0,2.9,19.9,640.0,897.57,687.7
2018,3,7,14,45,924.0,70.0,2.9,19.65,603.0,850.0,656.92
2018,3,7,15,0,912.0,68.0,2.9,19.4,566.0,800.14,624.08
2018,3,7,15,15,894.5,66.5,2.9,19.4,523.5,744.82,586.16
2018,3,7,15,30,877.0,65.0,2.9,19.4,481.0,688.3,546.69
2018,3,7,15,45,852.0,62.5,2.65,18.3,433.5,624.93,500.14
2018,3,7,16,0,827.0,60.0,2.4,17.2,386.0,561.82,451.75
2018,3,7,16,15,792.0,56.5,2.3,16.15,335.5,496.19,399.85
2018,3,7,16,30,757.0,53.0,2.2,15.1,285.0,428.69,344.3
2018,3,7,16,45,548.5,60.0,2.05,14.05,212.0,304.65,242.7
2018,3,7,17,0,340.0,67.0,1.9,13.0,139.0,199.19,155.58
2018,3,7,17,15,255.5,52.5,2.0,12.35,98.5,137.02,102.18
2018,3,7,17,30,171.0,38.0,2.1,11.7,58.0,85.59,58.16
2018,3,7,17,45,123.0,24.0,2.2,11.05,34.5,48.38,14.59
2018,3,7,18,0,75.0,10.0,2.3,10.4,11.0,15.73,0.0
2018,3,7,18,15,37.5,5.0,2.25,10.3,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.5,0.5,1.0,9.45,0.5,0.0,0.0
2018,3,8,6,30,1.0,1.0,1.1,9.9,1.0,0.85,0.0
2018,3,8,6,45,0.5,6.0,1.15,10.4,6.0,4.99,0.0
2018,3,8,7,0,0.0,11.0,1.2,10.9,11.0,9.04,1.43
2018,3,8,7,15,0.5,17.5,1.25,11.2,17.5,14.53,6.65
2018,3,8,7,30,1.0,24.0,1.3,11.5,24.0,20.09,11.65
2018,3,8,7,45,11.0,55.0,1.3,11.85,58.0,50.01,37.47
2018,3,8,8,0,21.0,86.0,1.3,12.2,92.0,87.48,69.66
2018,3,8,8,15,16.0,107.5,1.35,12.6,112.5,101.19,81.23
2018,3,8,8,30,11.0,129.0,1.4,13.0,133.0,118.83,95.82
2018,3,8,8,45,21.5,150.5,1.45,13.4,160.0,145.55,117.93
2018,3,8,9,0,32.0,172.0,1.5,13.8,187.0,183.78,149.16
2018,3,8,9,15,35.5,163.0,1.55,14.1,181.0,177.44,143.56
2018,3,8,9,30,39.0,154.0,1.6,14.4,175.0,171.97,138.87
2018,3,8,9,45,38.5,181.5,1.65,14.65,203.5,200.93,161.93
2018,3,8,10,0,38.0,209.0,1.7,14.9,232.0,230.23,184.83
2018,3,8,10,15,91.5,245.0,1.75,15.2,303.5,316.34,254.05
2018,3,8,10,30,145.0,281.0,1.8,15.5,375.0,424.99,338.22
2018,3,8,10,45,209.5,299.0,1.8,15.8,440.5,509.74,402.32
2018,3,8,11,0,274.0,317.0,1.8,16.1,506.0,617.38,481.13
2018,3,8,11,15,312.5,313.0,1.8,16.45,533.5,657.1,508.93
2018,3,8,11,30,351.0,309.0,1.8,16.8,561.0,696.74,536.88
2018,3,8,11,45,355.0,308.0,1.85,17.15,565.5,704.29,541.41
2018,3,8,12,0,359.0,307.0,1.9,17.5,570.0,710.21,545.15
2018,3,8,12,15,399.5,294.0,1.95,17.7,587.5,758.84,579.91
2018,3,8,12,30,440.0,281.0,2.0,17.9,605.0,785.92,599.46
2018,3,8,12,45,615.0,215.0,2.1,18.1,663.0,897.03,680.86
2018,3,8,13,0,790.0,149.0,2.2,18.3,721.0,986.34,740.75
2018,3,8,13,15,829.0,131.5,2.2,18.3,720.5,994.38,745.63
2018,3,8,13,30,868.0,114.0,2.2,18.3,720.0,996.81,747.84
2018,3,8,13,45,893.5,101.5,2.25,18.3,708.0,975.71,735.15
2018,3,8,14,0,919.0,89.0,2.3,18.3,696.0,961.24,727.2
2018,3,8,14,15,837.0,109.0,2.25,18.1,643.0,892.47,681.72
2018,3,8,14,30,755.0,129.0,2.2,17.9,590.0,819.51,633.02
2018,3,8,14,45,730.5,127.5,2.15,17.7,552.0,767.57,598.34
2018,3,8,15,0,706.0,126.0,2.1,17.5,514.0,714.84,562.36
2018,3,8,15,15,708.5,114.5,2.1,17.5,478.5,670.61,531.24
2018,3,8,15,30,711.0,103.0,2.1,17.5,443.0,623.92,497.16
2018,3,8,15,45,713.0,92.5,1.9,16.9,404.5,575.72,460.92
2018,3,8,16,0,715.0,82.0,1.7,16.3,366.0,525.41,421.81
2018,3,8,16,15,721.0,71.5,1.6,15.55,326.0,473.77,380.73
2018,3,8,16,30,727.0,61.0,1.5,14.8,286.0,421.91,337.34
2018,3,8,16,45,617.5,60.0,1.35,14.0,227.5,331.74,262.34
2018,3,8,17,0,508.0,59.0,1.2,13.2,169.0,252.11,194.66
2018,3,8,17,15,389.0,49.0,1.25,12.65,120.0,173.37,127.81
2018,3,8,17,30,270.0,39.0,1.3,12.1,71.0,107.88,72.62
2018,3,8,17,45,167.5,25.0,1.35,11.5,41.5,56.26,20.63
2018,3,8,18,0,65.0,11.0,1.4,10.9,12.0,15.48,0.0
2018,3,8,18,15,32.5,5.5,1.4,10.6,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,6,15,18.0,3.5,1.25,7.25,3.5,0.0,0.0
2018,3,9,6,30,36.0,7.0,1.4,7.7,7.0,8.38,0.0
2018,3,9,6,45,133.0,21.5,1.55,8.15,33.0,40.8,0.0
2018,3,9,7,0,230.0,36.0,1.7,8.6,59.0,88.67,56.29
2018,3,9,7,15,302.0,47.5,1.95,9.1,96.0,134.85,98.35
2018,3,9,7,30,374.0,59.0,2.2,9.6,133.0,190.32,147.86
2018,3,9,7,45,352.0,78.5,2.4,10.1,163.5,227.01,183.35
2018,3,9,8,0,330.0,98.0,2.6,10.6,194.0,260.59,214.61
2018,3,9,8,15,310.0,121.5,2.65,11.15,225.0,286.18,237.57
2018,3,9,8,30,290.0,145.0,2.7,11.7,256.0,318.2,264.46
2018,3,9,8,45,281.0,168.0,2.75,12.25,286.5,353.75,293.16
2018,3,9,9,0,272.0,191.0,2.8,12.8,317.0,387.85,319.76
2018,3,9,9,15,278.5,210.5,2.7,13.35,350.0,427.77,350.26
2018,3,9,9,30,285.0,230.0,2.6,13.9,383.0,467.64,379.9
2018,3,9,9,45,226.5,245.5,2.5,14.5,372.5,434.88,351.63
2018,3,9,10,0,168.0,261.0,2.4,15.1,362.0,411.55,330.67
2018,3,9,10,15,170.5,276.5,2.3,15.45,383.5,436.91,349.15
2018,3,9,10,30,173.0,292.0,2.2,15.8,405.0,461.94,366.84
2018,3,9,10,45,334.5,273.5,2.1,16.15,502.5,617.59,485.81
2018,3,9,11,0,496.0,255.0,2.0,16.5,600.0,781.95,604.03
2018,3,9,11,15,500.5,260.5,2.05,16.65,615.5,803.71,617.22
2018,3,9,11,30,505.0,266.0,2.1,16.8,631.0,823.26,630.25
2018,3,9,11,45,446.5,291.5,2.2,17.0,617.5,797.85,610.67
2018,3,9,12,0,388.0,317.0,2.3,17.2,604.0,750.08,576.07
2018,3,9,12,15,372.5,321.5,2.3,17.2,597.0,740.63,569.27
2018,3,9,12,30,357.0,326.0,2.3,17.2,590.0,729.32,560.91
2018,3,9,12,45,361.5,323.0,2.25,17.25,588.0,728.27,560.12
2018,3,9,13,0,366.0,320.0,2.2,17.3,586.0,725.41,558.04
2018,3,9,13,15,444.5,284.0,2.2,17.25,601.0,777.11,597.08
2018,3,9,13,30,523.0,248.0,2.2,17.2,616.0,805.84,619.66
2018,3,9,13,45,630.0,200.5,2.2,17.15,629.5,850.56,654.02
2018,3,9,14,0,737.0,153.0,2.2,17.1,643.0,880.56,675.43
2018,3,9,14,15,763.5,136.5,2.15,16.95,624.5,861.76,663.1
2018,3,9,14,30,790.0,120.0,2.1,16.8,606.0,833.44,644.68
2018,3,9,14,45,600.0,165.0,2.05,16.7,521.5,699.25,549.2
2018,3,9,15,0,410.0,210.0,2.0,16.6,437.0,564.18,447.65
2018,3,9,15,15,384.0,197.5,2.0,16.6,397.5,496.81,398.24
2018,3,9,15,30,358.0,185.0,2.0,16.6,358.0,446.26,359.77
2018,3,9,15,45,352.0,166.0,1.8,16.05,322.0,403.06,326.62
2018,3,9,16,0,346.0,147.0,1.6,15.5,286.0,359.73,292.45
2018,3,9,16,15,369.0,124.0,1.5,14.85,255.0,338.16,274.93
2018,3,9,16,30,392.0,101.0,1.4,14.2,224.0,301.71,244.26
2018,3,9,16,45,355.5,86.5,1.35,13.5,183.0,246.4,197.26
2018,3,9,17,0,319.0,72.0,1.3,12.8,142.0,195.11,152.48
2018,3,9,17,15,264.5,57.0,1.3,12.4,104.5,142.52,106.36
2018,3,9,17,30,210.0,42.0,1.3,12.0,67.0,96.86,66.21
2018,3,9,17,45,135.5,27.0,1.35,11.6,40.0,53.06,22.37
2018,3,9,18,0,61.0,12.0,1.4,11.2,13.0,15.83,0.0
2018,3,9,18,15,30.5,6.0,1.4,11.0,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.05,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.3,1.0,1.19,0.0
2018,3,10,6,45,2.5,3.0,0.95,8.6,3.0,2.84,0.0
2018,3,10,7,0,0.0,5.0,0.9,8.9,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.2,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.5,8.0,6.57,0.07
2018,3,10,7,45,0.0,10.0,0.8,9.75,10.0,8.22,1.56
2018,3,10,8,0,0.0,12.0,0.8,10.0,12.0,9.87,3.02
2018,3,10,8,15,0.0,17.0,0.7,10.25,17.0,14.0,6.63
2018,3,10,8,30,0.0,22.0,0.6,10.5,22.0,18.14,10.21
2018,3,10,8,45,0.0,36.0,0.5,10.7,36.0,29.75,20.25
2018,3,10,9,0,0.0,50.0,0.4,10.9,50.0,41.39,30.19
2018,3,10,9,15,0.0,79.5,0.45,11.25,79.5,66.01,51.0
2018,3,10,9,30,0.0,109.0,0.5,11.6,109.0,91.65,72.28
2018,3,10,9,45,1.5,139.0,0.55,11.95,140.0,119.78,95.31
2018,3,10,10,0,3.0,169.0,0.6,12.3,171.0,148.56,118.51
2018,3,10,10,15,3.0,170.5,0.65,12.45,172.5,149.78,119.12
2018,3,10,10,30,3.0,172.0,0.7,12.6,174.0,151.07,119.91
2018,3,10,10,45,2.5,153.5,0.75,12.8,155.0,133.55,105.43
2018,3,10,11,0,2.0,135.0,0.8,13.0,136.0,116.38,91.28
2018,3,10,11,15,4.0,155.5,0.85,13.1,158.0,136.86,107.98
2018,3,10,11,30,6.0,176.0,0.9,13.2,180.0,157.64,124.7
2018,3,10,11,45,5.0,169.5,0.9,13.3,173.0,150.7,118.87
2018,3,10,12,0,4.0,163.0,0.9,13.4,166.0,143.77,113.17
2018,3,10,12,15,5.5,183.0,0.9,13.45,187.0,163.66,129.23
2018,3,10,12,30,7.0,203.0,0.9,13.5,208.0,183.8,145.31
2018,3,10,12,45,6.0,193.0,0.85,13.55,197.5,173.42,136.87
2018,3,10,13,0,5.0,183.0,0.8,13.6,187.0,163.11,128.61
2018,3,10,13,15,3.5,173.0,0.75,13.6,175.5,152.37,120.01
2018,3,10,13,30,2.0,163.0,0.7,13.6,164.0,141.73,111.48
2018,3,10,13,45,3.0,170.0,0.65,13.55,172.0,149.13,117.66
2018,3,10,14,0,4.0,177.0,0.6,13.5,180.0,156.58,123.84
2018,3,10,14,15,4.0,173.5,0.55,13.45,176.0,153.4,121.42
2018,3,10,14,30,4.0,170.0,0.5,13.4,172.0,150.25,119.09
2018,3,10,14,45,7.0,168.5,0.45,13.35,172.5,151.48,120.45
2018,3,10,15,0,10.0,167.0,0.4,13.3,173.0,152.56,121.67
2018,3,10,15,15,14.5,167.5,0.4,13.3,175.0,156.48,125.29
2018,3,10,15,30,19.0,168.0,0.4,13.3,177.0,160.17,128.69
2018,3,10,15,45,28.5,161.5,0.4,13.0,173.5,169.16,136.66
2018,3,10,16,0,38.0,155.0,0.4,12.7,170.0,167.61,135.88
2018,3,10,16,15,33.0,132.5,0.5,12.35,144.5,140.7,114.0
2018,3,10,16,30,28.0,110.0,0.6,12.0,119.0,114.53,92.35
2018,3,10,16,45,25.0,95.5,0.65,11.6,102.5,98.22,78.54
2018,3,10,17,0,22.0,81.0,0.7,11.2,86.0,82.43,64.79
2018,3,10,17,15,13.0,61.0,0.75,11.0,63.5,56.71,42.43
2018,3,10,17,30,4.0,41.0,0.8,10.8,41.0,36.16,24.42
2018,3,10,17,45,8.0,24.5,0.85,10.55,24.5,23.03,9.24
2018,3,10,18,0,12.0,8.0,0.9,10.3,8.0,7.9,0.0
2018,3,10,18,15,6.0,4.0,0.9,10.15,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,6,15,45.0,5.0,0.65,6.35,5.5,0.0,0.0
2018,3,11,6,30,90.0,10.0,0.7,6.8,11.0,14.5,0.0
2018,3,11,6,45,247.5,22.0,0.75,7.25,44.5,57.54,6.98
2018,3,11,7,0,405.0,34.0,0.8,7.7,78.0,121.54,77.69
2018,3,11,7,15,502.5,42.0,0.7,8.25,126.0,183.32,132.33
2018,3,11,7,30,600.0,50.0,0.6,8.8,174.0,257.05,196.93
2018,3,11,7,45,658.0,55.0,0.55,9.3,225.5,322.97,255.39
2018,3,11,8,0,716.0,60.0,0.5,9.8,277.0,395.89,317.44
2018,3,11,8,15,755.0,64.0,0.4,10.5,328.5,463.63,372.24
2018,3,11,8,30,794.0,68.0,0.3,11.2,380.0,534.14,426.21
2018,3,11,8,45,820.5,71.5,0.25,11.9,428.5,598.78,473.57
2018,3,11,9,0,847.0,75.0,0.2,12.6,477.0,664.01,519.13
2018,3,11,9,15,868.5,76.5,0.3,13.2,521.5,717.76,556.2
2018,3,11,9,30,890.0,78.0,0.4,13.8,566.0,775.93,594.5
2018,3,11,9,45,906.5,79.0,0.5,14.4,605.5,828.48,628.27
2018,3,11,10,0,923.0,80.0,0.6,15.0,645.0,879.24,660.45
2018,3,11,10,15,927.5,83.5,0.75,15.55,675.5,920.26,686.98
2018,3,11,10,30,932.0,87.0,0.9,16.1,706.0,958.1,711.4
2018,3,11,10,45,892.5,105.5,1.1,16.65,716.0,968.25,718.7
2018,3,11,11,0,853.0,124.0,1.3,17.2,726.0,984.09,729.99
2018,3,11,11,15,865.0,123.0,1.45,17.55,745.5,1012.43,748.95
2018,3,11,11,30,877.0,122.0,1.6,17.9,765.0,1037.43,765.55
2018,3,11,11,45,899.5,115.5,1.75,18.25,781.5,1050.44,774.5
2018,3,11,12,0,922.0,109.0,1.9,18.6,798.0,1072.66,789.56
2018,3,11,12,15,914.5,112.5,2.0,18.75,796.5,1071.62,789.5
2018,3,11,12,30,907.0,116.0,2.1,18.9,795.0,1066.57,787.24
2018,3,11,12,45,933.0,103.5,2.15,19.0,796.5,1073.73,792.51
2018,3,11,13,0,959.0,91.0,2.2,19.1,798.0,1076.13,794.72
2018,3,11,13,15,937.0,97.0,2.15,19.15,776.0,1047.54,775.89
2018,3,11,13,30,915.0,103.0,2.1,19.2,754.0,1015.6,755.26
2018,3,11,13,45,926.0,95.5,2.1,19.25,736.5,996.75,743.93
2018,3,11,14,0,937.0,88.0,2.1,19.3,719.0,973.53,729.63
2018,3,11,14,15,926.5,87.0,2.0,19.25,688.0,934.3,703.81
2018,3,11,14,30,916.0,86.0,1.9,19.2,657.0,892.21,676.12
2018,3,11,14,45,902.0,84.5,1.8,19.15,619.0,844.08,644.14
2018,3,11,15,0,888.0,83.0,1.7,19.1,581.0,793.89,610.48
2018,3,11,15,15,861.0,82.0,1.7,19.1,535.0,739.13,573.99
2018,3,11,15,30,834.0,81.0,1.7,19.1,489.0,677.2,530.81
2018,3,11,15,45,779.0,79.5,1.35,18.85,431.5,597.07,469.69
2018,3,11,16,0,724.0,78.0,1.0,18.6,374.0,520.37,409.81
2018,3,11,16,15,718.5,70.0,0.9,18.15,332.0,466.76,367.78
2018,3,11,16,30,713.0,62.0,0.8,17.7,290.0,412.19,322.91
2018,3,11,16,45,653.0,58.0,0.7,17.25,239.0,339.84,262.79
2018,3,11,17,0,593.0,54.0,0.6,16.8,188.0,272.69,205.26
2018,3,11,17,15,515.0,46.0,0.65,16.5,141.0,202.87,145.4
2018,3,11,17,30,437.0,38.0,0.7,16.2,94.0,142.39,93.14
2018,3,11,17,45,284.0,26.5,0.7,15.9,56.5,75.89,35.52
2018,3,11,18,0,131.0,15.0,0.7,15.6,19.0,24.24,0.0
2018,3,11,18,15,65.5,7.5,0.7,15.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,6,15,31.0,5.0,1.05,9.35,5.5,0.0,0.0
2018,3,12,6,30,62.0,10.0,1.1,9.9,11.0,12.63,0.0
2018,3,12,6,45,144.0,24.5,1.15,10.45,38.0,45.94,11.5
2018,3,12,7,0,226.0,39.0,1.2,11.0,65.0,89.92,59.04
2018,3,12,7,15,361.5,48.5,1.3,11.55,114.5,153.05,111.17
2018,3,12,7,30,497.0,58.0,1.4,12.1,164.0,231.9,177.95
2018,3,12,7,45,584.5,61.5,1.5,12.65,218.0,302.58,239.55
2018,3,12,8,0,672.0,65.0,1.6,13.2,272.0,382.7,307.77
2018,3,12,8,15,713.5,69.0,1.75,14.15,322.5,448.15,362.47
2018,3,12,8,30,755.0,73.0,1.9,15.1,373.0,517.83,418.47
2018,3,12,8,45,785.0,75.5,2.05,16.05,421.0,581.49,467.85
2018,3,12,9,0,815.0,78.0,2.2,17.0,469.0,646.13,516.24
2018,3,12,9,15,834.5,80.0,2.3,17.7,512.0,703.3,557.17
2018,3,12,9,30,854.0,82.0,2.4,18.4,555.0,753.1,590.42
2018,3,12,9,45,868.0,84.0,2.55,19.05,592.5,803.24,623.83
2018,3,12,10,0,882.0,86.0,2.7,19.7,630.0,851.52,655.43
2018,3,12,10,15,847.5,104.0,2.75,20.05,648.0,882.34,674.62
2018,3,12,10,30,813.0,122.0,2.8,20.4,666.0,899.01,684.15
2018,3,12,10,45,765.0,147.5,2.9,20.75,674.0,911.98,691.73
2018,3,12,11,0,717.0,173.0,3.0,21.1,682.0,913.74,691.78
2018,3,12,11,15,785.5,147.5,3.05,21.3,717.0,960.57,722.71
2018,3,12,11,30,854.0,122.0,3.1,21.5,752.0,1013.96,757.36
2018,3,12,11,45,892.0,107.0,3.1,21.7,772.0,1032.88,768.41
2018,3,12,12,0,930.0,92.0,3.1,21.9,792.0,1060.9,785.83
2018,3,12,12,15,744.0,160.0,3.1,22.0,720.0,970.96,725.51
2018,3,12,12,30,558.0,228.0,3.1,22.1,648.0,845.75,639.82
2018,3,12,12,45,309.5,262.0,3.15,22.2,494.5,605.15,465.56
2018,3,12,13,0,61.0,296.0,3.2,22.3,341.0,348.32,268.8
2018,3,12,13,15,34.5,232.0,3.15,22.2,257.5,253.78,196.79
2018,3,12,13,30,8.0,168.0,3.1,22.1,174.0,151.96,116.62
2018,3,12,13,45,41.0,231.0,3.1,22.05,259.0,257.52,200.91
2018,3,12,14,0,74.0,294.0,3.1,22.0,344.0,353.96,275.91
2018,3,12,14,15,49.0,259.0,3.1,21.85,291.5,292.14,227.97
2018,3,12,14,30,24.0,224.0,3.1,21.7,239.0,218.33,170.36
2018,3,12,14,45,14.5,176.5,3.1,21.6,185.5,164.79,128.28
2018,3,12,15,0,5.0,129.0,3.1,21.5,132.0,113.32,87.09
2018,3,12,15,15,25.0,147.5,3.1,21.5,160.0,153.24,120.18
2018,3,12,15,30,45.0,166.0,3.1,21.5,188.0,184.79,146.16
2018,3,12,15,45,83.5,153.0,2.95,20.85,189.0,194.27,155.06
2018,3,12,16,0,122.0,140.0,2.8,20.2,190.0,209.36,168.08
2018,3,12,16,15,88.5,108.0,2.55,19.5,142.0,152.1,121.35
2018,3,12,16,30,55.0,76.0,2.3,18.8,94.0,99.03,77.48
2018,3,12,16,45,41.0,61.5,2.05,18.05,73.5,70.42,53.47
2018,3,12,17,0,27.0,47.0,1.8,17.3,53.0,49.93,36.09
2018,3,12,17,15,15.0,29.5,1.85,16.85,32.5,29.16,18.45
2018,3,12,17,30,3.0,12.0,1.9,16.4,12.0,10.5,2.9
2018,3,12,17,45,1.5,7.0,1.95,15.9,7.0,5.97,0.0
2018,3,12,18,0,0.0,2.0,2.0,15.4,2.0,1.71,0.0
2018,3,12,18,15,0.0,1.0,2.15,15.25,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,13,6,15,7.0,1.5,2.6,12.85,1.5,0.0,0.0
2018,3,13,6,30,14.0,3.0,2.6,12.9,3.0,3.48,0.0
2018,3,13,6,45,7.0,4.5,2.55,13.0,4.5,4.98,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.1,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.05,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.0,9.0,7.39,0.71
2018,3,13,7,45,0.0,12.5,2.8,12.95,12.5,10.28,3.24
2018,3,13,8,0,0.0,16.0,2.9,12.9,16.0,13.17,5.76
2018,3,13,8,15,0.0,17.0,3.0,12.75,17.0,14.0,6.47
2018,3,13,8,30,0.0,18.0,3.1,12.6,18.0,14.84,7.17
2018,3,13,8,45,0.0,21.0,3.25,12.4,21.0,17.33,9.29
2018,3,13,9,0,0.0,24.0,3.4,12.2,24.0,19.82,11.4
2018,3,13,9,15,0.0,32.5,3.5,12.25,32.5,26.88,17.39
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,33.96,23.35
2018,3,13,9,45,0.0,55.5,3.75,12.3,55.5,46.04,33.53
2018,3,13,10,0,0.0,70.0,3.9,12.3,70.0,58.16,43.66
2018,3,13,10,15,0.0,91.0,4.0,12.5,91.0,75.75,58.28
2018,3,13,10,30,0.0,112.0,4.1,12.7,112.0,94.0,73.33
2018,3,13,10,45,2.0,138.5,4.25,12.9,140.0,119.38,94.27
2018,3,13,11,0,4.0,165.0,4.4,13.1,168.0,145.26,115.45
2018,3,13,11,15,50.5,241.0,4.45,13.35,278.5,278.29,224.97
2018,3,13,11,30,97.0,317.0,4.5,13.6,389.0,406.18,326.93
2018,3,13,11,45,178.5,315.0,4.6,13.85,449.5,508.43,408.37
2018,3,13,12,0,260.0,313.0,4.7,14.1,510.0,612.08,489.12
2018,3,13,12,15,236.0,315.5,4.7,14.25,494.5,591.23,471.78
2018,3,13,12,30,212.0,318.0,4.7,14.4,479.0,547.47,437.86
2018,3,13,12,45,136.5,313.5,4.75,14.55,416.5,464.75,371.93
2018,3,13,13,0,61.0,309.0,4.8,14.7,354.0,361.73,289.18
2018,3,13,13,15,75.0,308.0,4.75,14.7,362.5,373.69,299.54
2018,3,13,13,30,89.0,307.0,4.7,14.7,371.0,384.93,309.04
2018,3,13,13,45,117.0,309.0,4.7,14.7,390.5,431.13,346.28
2018,3,13,14,0,145.0,311.0,4.7,14.7,410.0,455.55,366.4
2018,3,13,14,15,189.5,292.5,4.6,14.7,416.0,470.03,379.41
2018,3,13,14,30,234.0,274.0,4.5,14.7,422.0,481.03,389.61
2018,3,13,14,45,248.0,253.0,4.45,14.7,401.5,476.63,386.86
2018,3,13,15,0,262.0,232.0,4.4,14.7,381.0,453.32,369.51
2018,3,13,15,15,249.0,219.5,4.4,14.7,352.5,417.51,341.47
2018,3,13,15,30,236.0,207.0,4.4,14.7,324.0,382.25,313.52
2018,3,13,15,45,245.0,187.0,4.1,14.3,298.5,353.62,290.96
2018,3,13,16,0,254.0,167.0,3.8,13.9,273.0,323.6,266.79
2018,3,13,16,15,243.5,145.5,3.35,13.35,236.5,280.47,231.11
2018,3,13,16,30,233.0,124.0,2.9,12.8,200.0,238.24,195.36
2018,3,13,16,45,174.0,106.5,2.5,12.2,158.0,181.74,147.32
2018,3,13,17,0,115.0,89.0,2.1,11.6,116.0,126.55,100.31
2018,3,13,17,15,90.0,68.5,1.9,10.95,86.5,92.03,70.18
2018,3,13,17,30,65.0,48.0,1.7,10.3,57.0,60.77,42.93
2018,3,13,17,45,43.5,30.5,1.5,9.65,35.5,36.32,19.7
2018,3,13,18,0,22.0,13.0,1.3,9.0,14.0,12.92,0.0
2018,3,13,18,15,11.0,6.5,1.2,8.95,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,6.35,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,7.1,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.6,7.85,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.6,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,1.95,8.9,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,2.1,9.2,9.0,7.39,0.81
2018,3,14,7,45,0.0,12.5,2.2,9.5,12.5,10.28,3.36
2018,3,14,8,0,0.0,16.0,2.3,9.8,16.0,13.17,5.89
2018,3,14,8,15,37.5,70.5,2.4,9.95,86.0,80.55,64.61
2018,3,14,8,30,75.0,125.0,2.5,10.1,156.0,164.81,136.7
2018,3,14,8,45,159.5,157.0,2.65,10.2,232.5,253.92,212.12
2018,3,14,9,0,244.0,189.0,2.8,10.3,309.0,364.46,303.32
2018,3,14,9,15,129.0,186.5,2.9,10.3,250.5,279.06,231.39
2018,3,14,9,30,14.0,184.0,3.0,10.3,192.0,170.97,139.18
2018,3,14,9,45,7.5,125.5,3.1,10.3,130.0,112.11,89.84
2018,3,14,10,0,1.0,67.0,3.2,10.3,68.0,56.5,42.6
2018,3,14,10,15,0.5,58.0,3.3,10.3,58.5,48.62,35.83
2018,3,14,10,30,0.0,49.0,3.4,10.3,49.0,40.7,29.03
2018,3,14,10,45,0.0,56.5,3.45,10.3,56.5,46.97,34.29
2018,3,14,11,0,0.0,64.0,3.5,10.3,64.0,53.25,39.55
2018,3,14,11,15,80.5,184.0,3.5,10.35,244.0,265.87,218.72
2018,3,14,11,30,161.0,304.0,3.5,10.4,424.0,475.96,386.45
2018,3,14,11,45,331.5,288.5,3.5,10.45,539.5,654.23,526.68
2018,3,14,12,0,502.0,273.0,3.5,10.5,655.0,835.03,662.69
2018,3,14,12,15,289.5,249.5,3.45,10.55,470.0,572.03,461.59
2018,3,14,12,30,77.0,226.0,3.4,10.6,285.0,310.09,251.69
2018,3,14,12,45,53.5,218.0,3.35,10.7,258.5,258.95,210.51
2018,3,14,13,0,30.0,210.0,3.3,10.8,232.0,226.73,183.54
2018,3,14,13,15,281.5,217.5,3.25,10.85,421.5,518.25,423.58
2018,3,14,13,30,533.0,225.0,3.2,10.9,611.0,785.69,628.29
2018,3,14,13,45,713.5,162.5,3.2,11.0,662.0,884.19,700.05
2018,3,14,14,0,894.0,100.0,3.2,11.1,713.0,943.98,742.62
2018,3,14,14,15,671.0,165.0,3.15,11.2,613.5,804.67,642.19
2018,3,14,14,30,448.0,230.0,3.1,11.3,514.0,649.55,523.82
