Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,45,948.0,106.5,1.85,33.35,1008.0,946.31,660.17
2018,6,2,13,0,948.0,105.0,1.8,33.6,999.0,933.36,651.32
2018,6,2,13,15,945.5,104.0,1.85,33.7,982.0,915.01,640.72
2018,6,2,13,30,943.0,103.0,1.9,33.8,965.0,893.1,627.92
2018,6,2,13,45,939.0,102.0,1.9,33.95,941.5,866.5,611.54
2018,6,2,14,0,935.0,101.0,1.9,34.1,918.0,836.61,593.07
2018,6,2,14,15,928.5,99.5,2.0,34.05,887.5,801.24,572.27
2018,6,2,14,30,922.0,98.0,2.1,34.0,857.0,763.05,549.32
2018,6,2,14,45,913.5,96.5,2.15,34.0,821.0,720.87,521.33
2018,6,2,15,0,905.0,95.0,2.2,34.0,785.0,676.44,490.97
2018,6,2,15,15,894.0,93.0,2.2,34.0,743.5,628.02,456.76
2018,6,2,15,30,883.0,91.0,2.2,34.0,702.0,578.04,420.49
2018,6,2,15,45,868.5,89.0,2.4,33.6,656.5,524.99,382.19
2018,6,2,16,0,854.0,87.0,2.6,33.2,611.0,471.23,341.7
2018,6,2,16,15,835.0,84.0,2.6,32.75,562.0,413.29,296.3
2018,6,2,16,30,816.0,81.0,2.6,32.3,513.0,356.16,250.09
2018,6,2,16,45,790.5,77.5,2.65,31.85,462.0,297.43,201.83
2018,6,2,17,0,765.0,74.0,2.7,31.4,411.0,240.42,154.62
2018,6,2,17,15,730.5,70.0,2.55,30.25,359.5,183.5,109.4
2018,6,2,17,30,696.0,66.0,2.4,29.1,308.0,129.97,70.74
2018,6,2,17,45,647.0,61.0,2.2,27.9,257.5,74.83,39.58
2018,6,2,18,0,598.0,56.0,2.0,26.7,207.0,44.16,32.07
2018,6,2,18,15,525.0,49.5,2.05,25.45,160.5,39.52,28.1
2018,6,2,18,30,452.0,43.0,2.1,24.2,114.0,34.89,23.88
2018,6,2,18,45,338.5,34.0,2.15,22.95,77.0,27.93,17.25
2018,6,2,19,0,225.0,25.0,2.2,21.7,40.0,20.93,4.73
2018,6,2,19,15,118.5,13.5,2.45,21.05,21.0,11.52,0.0
2018,6,2,19,30,12.0,2.0,2.7,20.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,4,45,59.5,7.5,2.8,13.4,9.5,0.0,0.0
2018,6,3,5,0,119.0,15.0,3.0,13.6,19.0,12.8,0.0
2018,6,3,5,15,246.5,26.0,3.05,14.15,51.0,21.56,9.2
2018,6,3,5,30,374.0,37.0,3.1,14.7,83.0,30.38,20.39
2018,6,3,5,45,459.5,44.5,3.15,15.25,126.5,35.91,25.9
2018,6,3,6,0,545.0,52.0,3.2,15.8,170.0,41.43,31.08
2018,6,3,6,15,601.0,57.5,3.1,16.65,218.5,45.12,34.42
2018,6,3,6,30,657.0,63.0,3.0,17.5,267.0,86.1,47.05
2018,6,3,6,45,695.5,67.5,2.9,18.3,318.0,140.67,82.01
2018,6,3,7,0,734.0,72.0,2.8,19.1,369.0,195.6,124.76
2018,6,3,7,15,762.0,75.5,2.8,20.0,420.0,250.95,171.68
2018,6,3,7,30,790.0,79.0,2.8,20.9,471.0,308.57,221.24
2018,6,3,7,45,811.0,82.0,2.8,21.75,520.5,365.21,269.7
2018,6,3,8,0,832.0,85.0,2.8,22.6,570.0,422.72,317.52
2018,6,3,8,15,847.5,87.5,2.8,23.45,616.0,478.09,362.19
2018,6,3,8,30,863.0,90.0,2.8,24.3,662.0,532.14,404.26
2018,6,3,8,45,875.0,92.5,2.75,25.1,705.0,583.59,442.81
2018,6,3,9,0,887.0,95.0,2.7,25.9,748.0,633.8,479.02
2018,6,3,9,15,897.0,96.0,2.7,26.65,786.0,679.82,511.33
2018,6,3,9,30,907.0,97.0,2.7,27.4,824.0,723.91,541.28
2018,6,3,9,45,914.5,98.5,2.7,28.15,856.5,764.48,567.57
2018,6,3,10,0,922.0,100.0,2.7,28.9,889.0,802.49,590.43
2018,6,3,10,15,927.5,101.0,2.7,29.5,915.5,835.69,610.12
2018,6,3,10,30,933.0,102.0,2.7,30.1,942.0,865.84,627.6
2018,6,3,10,45,937.0,103.0,2.75,30.75,962.0,891.51,642.24
2018,6,3,11,0,941.0,104.0,2.8,31.4,982.0,913.78,654.63
2018,6,3,11,15,943.5,104.0,2.9,31.85,994.5,930.31,664.22
2018,6,3,11,30,946.0,104.0,3.0,32.3,1007.0,943.22,671.58
2018,6,3,11,45,939.5,109.0,3.05,32.7,1010.0,948.98,674.23
2018,6,3,12,0,933.0,114.0,3.1,33.1,1013.0,950.95,674.6
2018,6,3,12,15,932.0,115.0,3.25,33.15,1011.0,950.57,675.25
2018,6,3,12,30,931.0,116.0,3.4,33.2,1009.0,946.55,673.65
2018,6,3,12,45,923.0,119.5,3.55,33.25,997.5,934.95,667.22
2018,6,3,13,0,915.0,123.0,3.7,33.3,986.0,919.89,658.6
2018,6,3,13,15,924.5,113.5,3.8,33.15,972.5,904.83,650.25
2018,6,3,13,30,934.0,104.0,3.9,33.0,959.0,885.69,639.21
2018,6,3,13,45,855.5,147.0,4.0,32.9,914.5,837.89,608.98
2018,6,3,14,0,777.0,190.0,4.1,32.8,870.0,799.87,584.08
2018,6,3,14,15,738.0,202.5,4.15,32.5,830.5,760.88,557.84
2018,6,3,14,30,699.0,215.0,4.2,32.2,791.0,716.47,527.57
2018,6,3,14,45,737.5,183.5,4.3,31.9,767.5,685.94,507.97
2018,6,3,15,0,776.0,152.0,4.4,31.6,744.0,648.6,482.78
2018,6,3,15,15,825.0,121.5,4.4,31.6,720.5,614.9,458.38
2018,6,3,15,30,874.0,91.0,4.4,31.6,697.0,572.83,426.92
2018,6,3,15,45,861.0,88.5,4.5,30.55,652.5,520.59,388.25
2018,6,3,16,0,848.0,86.0,4.6,29.5,608.0,467.52,347.48
2018,6,3,16,15,831.0,83.0,4.65,28.75,560.0,411.83,302.69
2018,6,3,16,30,814.0,80.0,4.7,28.0,512.0,354.56,255.23
2018,6,3,16,45,790.5,76.5,4.7,27.25,462.0,296.58,206.22
2018,6,3,17,0,767.0,73.0,4.7,26.5,412.0,240.1,158.14
2018,6,3,17,15,735.0,69.0,4.65,25.45,361.0,183.54,111.81
2018,6,3,17,30,703.0,65.0,4.6,24.4,310.0,130.06,72.07
2018,6,3,17,45,657.0,60.5,4.55,23.35,260.5,75.13,40.31
2018,6,3,18,0,611.0,56.0,4.5,22.3,211.0,44.22,32.76
2018,6,3,18,15,541.5,49.5,4.45,21.25,164.5,39.58,28.68
2018,6,3,18,30,472.0,43.0,4.4,20.2,118.0,34.93,24.37
2018,6,3,18,45,361.0,34.0,4.3,19.15,80.0,27.95,17.65
2018,6,3,19,0,250.0,25.0,4.2,18.1,42.0,20.92,5.73
2018,6,3,19,15,132.5,13.5,4.25,17.5,22.0,11.52,0.0
2018,6,3,19,30,15.0,2.0,4.3,16.9,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,16.3,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,4,45,71.5,7.5,3.7,11.6,10.0,0.0,0.0
2018,6,4,5,0,143.0,15.0,3.8,11.8,20.0,12.8,0.0
2018,6,4,5,15,277.5,24.5,3.85,12.35,52.5,20.25,8.56
2018,6,4,5,30,412.0,34.0,3.9,12.9,85.0,27.87,18.41
2018,6,4,5,45,496.5,41.0,3.95,13.5,129.5,33.15,23.67
2018,6,4,6,0,581.0,48.0,4.0,14.1,174.0,38.42,28.63
2018,6,4,6,15,634.5,53.0,4.05,14.95,223.0,45.57,35.06
2018,6,4,6,30,688.0,58.0,4.1,15.8,272.0,86.67,47.19
2018,6,4,6,45,725.5,61.5,4.15,16.7,323.0,138.29,79.38
2018,6,4,7,0,763.0,65.0,4.2,17.6,374.0,193.82,123.01
2018,6,4,7,15,789.5,68.0,4.25,18.45,425.0,249.93,171.31
2018,6,4,7,30,816.0,71.0,4.3,19.3,476.0,310.42,224.15
2018,6,4,7,45,835.5,74.0,4.35,20.15,525.5,367.31,273.82
2018,6,4,8,0,855.0,77.0,4.4,21.0,575.0,424.8,322.74
2018,6,4,8,15,870.5,79.0,4.5,21.7,622.0,479.86,368.65
2018,6,4,8,30,886.0,81.0,4.6,22.4,669.0,534.52,412.78
2018,6,4,8,45,898.0,83.5,4.65,23.05,712.5,587.01,453.83
2018,6,4,9,0,910.0,86.0,4.7,23.7,756.0,638.21,492.62
2018,6,4,9,15,913.5,90.5,4.75,24.05,793.0,684.21,527.03
2018,6,4,9,30,917.0,95.0,4.8,24.4,830.0,727.72,558.76
2018,6,4,9,45,916.5,101.0,4.85,24.8,861.0,767.01,586.35
2018,6,4,10,0,916.0,107.0,4.9,25.2,892.0,803.13,610.14
2018,6,4,10,15,922.5,108.0,5.0,25.25,919.0,836.95,633.3
2018,6,4,10,30,929.0,109.0,5.1,25.3,946.0,867.77,654.33
2018,6,4,10,45,935.0,109.0,5.2,25.4,967.0,894.12,672.13
2018,6,4,11,0,941.0,109.0,5.3,25.5,988.0,917.16,687.69
2018,6,4,11,15,944.0,109.5,5.45,25.35,1001.0,934.6,700.48
2018,6,4,11,30,947.0,110.0,5.6,25.2,1014.0,948.44,710.93
2018,6,4,11,45,949.5,109.5,5.75,25.0,1020.0,957.27,718.2
2018,6,4,12,0,952.0,109.0,5.9,24.8,1026.0,962.42,723.07
2018,6,4,12,15,952.0,109.0,5.95,24.55,1024.5,962.07,723.83
2018,6,4,12,30,952.0,109.0,6.0,24.3,1023.0,958.0,722.14
2018,6,4,12,45,944.0,113.0,6.1,24.1,1012.0,946.76,715.71
2018,6,4,13,0,936.0,117.0,6.2,23.9,1001.0,931.98,706.88
2018,6,4,13,15,901.0,136.0,6.25,23.7,974.5,903.88,688.44
2018,6,4,13,30,866.0,155.0,6.3,23.5,948.0,873.01,668.01
2018,6,4,13,45,848.5,159.0,6.3,23.3,919.5,851.88,654.22
2018,6,4,14,0,831.0,163.0,6.3,23.1,891.0,817.68,630.97
2018,6,4,14,15,848.0,147.0,6.3,22.85,868.0,789.2,611.44
2018,6,4,14,30,865.0,131.0,6.3,22.6,845.0,750.64,584.21
2018,6,4,14,45,885.0,114.5,6.25,22.4,817.5,716.92,559.51
2018,6,4,15,0,905.0,98.0,6.2,22.2,790.0,678.46,530.61
2018,6,4,15,15,888.0,98.0,6.2,22.2,746.5,628.41,491.49
2018,6,4,15,30,871.0,98.0,6.2,22.2,703.0,577.32,450.69
2018,6,4,15,45,859.5,93.5,6.2,21.45,657.5,524.21,408.56
2018,6,4,16,0,848.0,89.0,6.2,20.7,612.0,470.13,364.22
2018,6,4,16,15,835.5,85.5,6.15,20.1,566.0,414.77,317.12
2018,6,4,16,30,823.0,82.0,6.1,19.5,520.0,359.49,268.74
2018,6,4,16,45,783.5,80.0,6.05,18.9,464.0,297.8,214.99
2018,6,4,17,0,744.0,78.0,6.0,18.3,408.0,239.4,164.05
2018,6,4,17,15,698.5,73.5,5.9,17.7,353.0,181.49,115.41
2018,6,4,17,30,653.0,69.0,5.8,17.1,298.0,124.76,71.93
2018,6,4,17,45,624.0,62.5,5.7,16.45,253.0,75.4,42.46
2018,6,4,18,0,595.0,56.0,5.6,15.8,208.0,44.07,33.56
2018,6,4,18,15,527.0,50.0,5.5,15.15,163.0,39.86,29.71
2018,6,4,18,30,459.0,44.0,5.4,14.5,118.0,35.68,25.67
2018,6,4,18,45,345.0,35.0,5.25,13.9,80.0,28.73,18.81
2018,6,4,19,0,231.0,26.0,5.1,13.3,42.0,21.75,7.17
2018,6,4,19,15,122.0,14.0,5.05,12.95,22.0,11.95,0.0
2018,6,4,19,30,13.0,2.0,5.0,12.6,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,8.0,3.6,9.8,9.5,0.0,0.0
2018,6,5,5,0,86.0,16.0,3.7,10.0,19.0,13.66,0.0
2018,6,5,5,15,203.5,29.0,3.8,10.5,50.5,22.54,10.45
2018,6,5,5,30,321.0,42.0,3.9,11.0,82.0,34.62,24.45
2018,6,5,5,45,411.5,51.5,4.0,11.45,126.0,41.63,31.41
2018,6,5,6,0,502.0,61.0,4.1,11.9,170.0,48.55,37.97
2018,6,5,6,15,562.0,68.0,4.1,12.45,219.5,53.1,42.18
2018,6,5,6,30,622.0,75.0,4.1,13.0,269.0,92.15,54.66
2018,6,5,6,45,663.5,80.0,4.1,13.55,320.0,142.03,86.28
2018,6,5,7,0,705.0,85.0,4.1,14.1,371.0,196.39,129.22
2018,6,5,7,15,736.0,89.0,4.05,14.6,422.5,251.61,176.95
2018,6,5,7,30,767.0,93.0,4.0,15.1,474.0,312.17,230.13
2018,6,5,7,45,790.5,96.5,4.0,15.6,524.5,368.91,280.14
2018,6,5,8,0,814.0,100.0,4.0,16.1,575.0,426.83,330.05
2018,6,5,8,15,832.5,102.5,3.95,16.65,622.5,482.42,376.68
2018,6,5,8,30,851.0,105.0,3.9,17.2,670.0,538.01,421.8
2018,6,5,8,45,865.0,106.5,3.85,17.7,713.0,588.23,461.53
2018,6,5,9,0,879.0,108.0,3.8,18.2,756.0,638.32,499.87
2018,6,5,9,15,894.0,107.5,3.8,18.65,796.0,685.93,535.52
2018,6,5,9,30,909.0,107.0,3.8,19.1,836.0,732.0,569.1
2018,6,5,9,45,923.0,104.5,3.8,19.55,870.5,773.72,598.66
2018,6,5,10,0,937.0,102.0,3.8,20.0,905.0,813.28,624.58
2018,6,5,10,15,943.0,103.0,3.85,20.35,932.0,847.34,646.84
2018,6,5,10,30,949.0,104.0,3.9,20.7,959.0,878.32,666.84
2018,6,5,10,45,942.5,111.0,3.95,21.05,975.5,901.07,681.07
2018,6,5,11,0,936.0,118.0,4.0,21.4,992.0,919.86,692.63
2018,6,5,11,15,944.5,114.5,4.1,21.55,1006.5,938.44,704.92
2018,6,5,11,30,953.0,111.0,4.2,21.7,1021.0,953.56,714.9
2018,6,5,11,45,960.0,107.0,4.3,21.9,1028.0,963.32,721.19
2018,6,5,12,0,967.0,103.0,4.4,22.1,1035.0,969.39,725.11
2018,6,5,12,15,962.5,105.5,4.5,22.1,1031.5,967.32,724.34
2018,6,5,12,30,958.0,108.0,4.6,22.1,1028.0,961.52,721.34
2018,6,5,12,45,950.0,112.0,4.75,22.1,1017.0,950.29,715.11
2018,6,5,13,0,942.0,116.0,4.9,22.1,1006.0,935.5,706.45
2018,6,5,13,15,940.0,114.5,4.95,21.95,989.5,917.44,695.25
2018,6,5,13,30,938.0,113.0,5.0,21.8,973.0,895.82,681.58
2018,6,5,13,45,913.0,123.0,5.1,21.65,942.5,862.38,659.86
2018,6,5,14,0,888.0,133.0,5.2,21.5,912.0,826.65,636.33
2018,6,5,14,15,898.0,122.5,5.25,21.15,887.0,797.46,617.5
2018,6,5,14,30,908.0,112.0,5.3,20.8,862.0,764.33,595.17
2018,6,5,14,45,906.5,106.5,5.35,20.5,828.0,724.03,565.99
2018,6,5,15,0,905.0,101.0,5.4,20.2,794.0,680.92,533.97
2018,6,5,15,15,893.5,99.5,5.4,20.2,752.5,632.84,496.45
2018,6,5,15,30,882.0,98.0,5.4,20.2,711.0,583.23,456.82
2018,6,5,15,45,868.5,95.0,5.4,19.35,665.5,529.98,414.74
2018,6,5,16,0,855.0,92.0,5.4,18.5,620.0,475.93,370.51
2018,6,5,16,15,837.5,88.5,5.35,18.0,571.5,418.32,321.5
2018,6,5,16,30,820.0,85.0,5.3,17.5,523.0,361.25,271.58
2018,6,5,16,45,796.0,81.5,5.25,17.0,472.0,302.83,219.8
2018,6,5,17,0,772.0,78.0,5.2,16.5,421.0,245.95,169.2
2018,6,5,17,15,738.0,73.5,5.15,16.0,369.0,188.35,119.98
2018,6,5,17,30,704.0,69.0,5.1,15.5,317.0,134.08,77.97
2018,6,5,17,45,655.5,64.5,5.0,14.95,266.5,78.74,44.6
2018,6,5,18,0,607.0,60.0,4.9,14.4,216.0,47.27,36.61
2018,6,5,18,15,534.0,53.0,4.7,13.85,168.5,42.32,32.07
2018,6,5,18,30,461.0,46.0,4.5,13.3,121.0,37.35,27.3
2018,6,5,18,45,348.5,36.5,4.35,12.75,82.5,30.02,20.08
2018,6,5,19,0,236.0,27.0,4.2,12.2,44.0,22.63,8.44
2018,6,5,19,15,125.0,14.5,4.15,11.85,23.0,12.38,0.0
2018,6,5,19,30,14.0,2.0,4.1,11.5,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,4.05,11.2,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,10.2,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,10.4,12.0,9.39,0.0
2018,6,6,5,15,43.0,27.0,3.8,10.8,32.0,21.48,9.81
2018,6,6,5,30,71.0,43.0,3.9,11.2,52.0,33.65,23.6
2018,6,6,5,45,116.0,60.5,3.95,11.55,82.5,46.75,35.95
2018,6,6,6,0,161.0,78.0,4.0,11.9,113.0,58.22,46.61
2018,6,6,6,15,199.5,96.0,4.0,12.3,150.5,70.69,57.93
2018,6,6,6,30,238.0,114.0,4.0,12.7,188.0,98.29,71.66
2018,6,6,6,45,340.5,120.0,4.05,13.1,247.0,132.55,92.58
2018,6,6,7,0,443.0,126.0,4.1,13.5,306.0,179.8,127.09
2018,6,6,7,15,553.5,119.5,4.1,13.85,374.5,233.22,169.1
2018,6,6,7,30,664.0,113.0,4.1,14.2,443.0,295.35,220.24
2018,6,6,7,45,524.0,163.0,4.15,14.55,440.0,325.6,251.93
2018,6,6,8,0,384.0,213.0,4.2,14.9,437.0,342.14,269.77
2018,6,6,8,15,488.0,201.0,4.25,15.3,509.5,404.05,319.68
2018,6,6,8,30,592.0,189.0,4.3,15.7,582.0,478.37,378.94
2018,6,6,8,45,559.0,217.0,4.35,16.15,607.5,512.26,405.8
2018,6,6,9,0,526.0,245.0,4.4,16.6,633.0,545.27,431.01
2018,6,6,9,15,514.0,266.0,4.45,17.0,661.5,581.5,458.15
2018,6,6,9,30,502.0,287.0,4.5,17.4,690.0,615.23,482.73
2018,6,6,9,45,525.5,295.5,4.55,17.75,732.0,661.31,516.65
2018,6,6,10,0,549.0,304.0,4.6,18.1,774.0,707.18,549.82
2018,6,6,10,15,624.0,275.5,4.7,18.35,825.5,761.6,590.57
2018,6,6,10,30,699.0,247.0,4.8,18.6,877.0,816.86,631.47
2018,6,6,10,45,626.5,297.0,4.9,18.8,871.0,817.07,629.31
2018,6,6,11,0,554.0,347.0,5.0,19.0,865.0,813.46,624.55
2018,6,6,11,15,555.5,351.0,5.15,19.15,876.0,828.58,635.6
2018,6,6,11,30,557.0,355.0,5.3,19.3,887.0,841.2,644.75
2018,6,6,11,45,649.0,298.5,5.4,19.5,922.0,876.99,672.74
2018,6,6,12,0,741.0,242.0,5.5,19.7,957.0,912.28,700.09
2018,6,6,12,15,811.0,197.0,5.6,19.7,978.0,925.02,709.91
2018,6,6,12,30,881.0,152.0,5.7,19.7,999.0,930.5,714.41
2018,6,6,12,45,878.5,152.0,5.8,19.75,989.5,921.24,708.48
2018,6,6,13,0,876.0,152.0,5.9,19.8,980.0,908.61,700.28
2018,6,6,13,15,872.5,151.0,5.9,19.75,963.5,890.93,688.29
2018,6,6,13,30,869.0,150.0,5.9,19.7,947.0,869.99,674.02
2018,6,6,13,45,864.0,148.0,5.9,19.6,923.5,843.8,656.12
2018,6,6,14,0,859.0,146.0,5.9,19.5,900.0,814.61,636.01
2018,6,6,14,15,851.5,144.0,5.9,19.3,870.0,788.12,617.67
2018,6,6,14,30,844.0,142.0,5.9,19.1,840.0,750.71,590.22
2018,6,6,14,45,834.0,139.5,5.9,18.9,804.0,708.81,558.92
2018,6,6,15,0,824.0,137.0,5.9,18.7,768.0,664.98,525.52
2018,6,6,15,15,810.5,134.0,5.9,18.7,727.0,616.91,487.74
2018,6,6,15,30,797.0,131.0,5.9,18.7,686.0,567.7,448.23
2018,6,6,15,45,780.0,127.5,5.85,18.1,641.0,515.44,406.24
2018,6,6,16,0,763.0,124.0,5.8,17.5,596.0,461.46,361.69
2018,6,6,16,15,739.5,120.0,5.8,17.05,547.5,405.49,314.25
2018,6,6,16,30,716.0,116.0,5.8,16.6,499.0,350.57,266.53
2018,6,6,16,45,685.5,111.5,5.75,16.15,449.0,294.56,217.37
2018,6,6,17,0,655.0,107.0,5.7,15.7,399.0,241.01,170.29
2018,6,6,17,15,612.5,101.5,5.6,15.15,348.0,187.35,125.12
2018,6,6,17,30,570.0,96.0,5.5,14.6,297.0,138.19,87.39
2018,6,6,17,45,512.0,88.5,5.4,14.0,248.0,91.47,59.22
2018,6,6,18,0,454.0,81.0,5.3,13.4,199.0,60.47,48.55
2018,6,6,18,15,374.5,71.0,5.1,13.0,154.5,53.39,42.05
2018,6,6,18,30,295.0,61.0,4.9,12.6,110.0,46.21,35.21
2018,6,6,18,45,198.5,46.0,4.7,12.15,74.0,35.13,24.58
2018,6,6,19,0,102.0,31.0,4.5,11.7,38.0,23.93,9.89
2018,6,6,19,15,52.5,16.5,4.45,11.6,20.0,14.08,0.0
2018,6,6,19,30,3.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.4,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,7,4,45,17.5,7.5,3.85,9.95,8.0,0.0,0.0
2018,6,7,5,0,35.0,15.0,3.9,10.1,16.0,12.8,0.0
2018,6,7,5,15,114.5,32.0,4.05,10.5,44.5,24.76,12.3
2018,6,7,5,30,194.0,49.0,4.2,10.9,73.0,37.31,26.81
2018,6,7,5,45,278.5,62.5,4.3,11.35,114.0,47.16,36.34
2018,6,7,6,0,363.0,76.0,4.4,11.8,155.0,56.83,45.39
2018,6,7,6,15,426.5,86.0,4.45,12.35,202.0,63.69,51.67
2018,6,7,6,30,490.0,96.0,4.5,12.9,249.0,97.71,63.81
2018,6,7,6,45,538.0,103.5,4.5,13.45,299.0,145.11,94.52
2018,6,7,7,0,586.0,111.0,4.5,14.0,349.0,195.22,133.47
2018,6,7,7,15,622.0,117.0,4.55,14.45,399.5,246.48,177.07
2018,6,7,7,30,658.0,123.0,4.6,14.9,450.0,301.18,224.69
2018,6,7,7,45,686.0,127.0,4.6,15.4,499.0,354.51,271.29
2018,6,7,8,0,714.0,131.0,4.6,15.9,548.0,409.69,318.6
2018,6,7,8,15,735.5,135.0,4.55,16.4,595.0,463.45,363.64
2018,6,7,8,30,757.0,139.0,4.5,16.9,642.0,517.75,407.79
2018,6,7,8,45,774.5,142.5,4.45,17.35,686.0,569.8,448.99
2018,6,7,9,0,792.0,146.0,4.4,17.8,730.0,620.65,488.08
2018,6,7,9,15,812.5,144.5,4.45,18.25,770.5,668.22,524.15
2018,6,7,9,30,833.0,143.0,4.5,18.7,811.0,714.89,558.75
2018,6,7,9,45,853.5,138.5,4.55,19.15,847.0,757.58,589.8
2018,6,7,10,0,874.0,134.0,4.6,19.6,883.0,791.89,614.09
2018,6,7,10,15,880.0,135.5,4.75,19.85,909.5,824.51,636.71
2018,6,7,10,30,886.0,137.0,4.9,20.1,936.0,854.25,657.22
2018,6,7,10,45,890.5,138.5,5.05,20.35,956.5,879.7,674.7
2018,6,7,11,0,895.0,140.0,5.2,20.6,977.0,901.93,689.95
2018,6,7,11,15,899.0,140.5,5.3,20.65,990.5,919.55,702.27
2018,6,7,11,30,903.0,141.0,5.4,20.7,1004.0,933.77,712.3
2018,6,7,11,45,905.5,140.5,5.5,20.8,1010.0,942.35,718.37
2018,6,7,12,0,908.0,140.0,5.6,20.9,1016.0,947.46,722.12
2018,6,7,12,15,909.0,139.0,5.65,20.95,1014.5,947.29,722.15
2018,6,7,12,30,910.0,138.0,5.7,21.0,1013.0,943.61,719.84
2018,6,7,12,45,910.0,136.5,5.7,21.05,1004.5,935.07,713.94
2018,6,7,13,0,910.0,135.0,5.7,21.1,996.0,922.97,705.67
2018,6,7,13,15,908.0,133.5,5.7,21.1,980.0,905.61,693.91
2018,6,7,13,30,906.0,132.0,5.7,21.1,964.0,884.81,679.79
2018,6,7,13,45,902.5,130.0,5.7,21.15,941.0,858.98,661.98
2018,6,7,14,0,899.0,128.0,5.7,21.2,918.0,829.95,641.88
2018,6,7,14,15,893.5,126.0,5.7,21.1,888.5,796.35,618.8
2018,6,7,14,30,888.0,124.0,5.7,21.0,859.0,759.96,592.68
2018,6,7,14,45,881.0,120.5,5.7,20.95,823.5,718.61,561.78
2018,6,7,15,0,874.0,117.0,5.7,20.9,788.0,674.96,528.54
2018,6,7,15,15,861.5,115.0,5.7,20.9,746.5,627.24,491.32
2018,6,7,15,30,849.0,113.0,5.7,20.9,705.0,579.96,453.5
2018,6,7,15,45,836.0,108.5,5.55,20.45,660.0,526.45,410.45
2018,6,7,16,0,823.0,104.0,5.4,20.0,615.0,472.2,365.61
2018,6,7,16,15,806.5,100.0,5.35,19.55,567.5,416.55,318.55
2018,6,7,16,30,790.0,96.0,5.3,19.1,520.0,361.06,270.37
2018,6,7,16,45,765.5,91.0,5.2,18.7,469.0,302.85,219.27
2018,6,7,17,0,741.0,86.0,5.1,18.3,418.0,246.31,169.49
2018,6,7,17,15,699.0,82.5,5.0,17.65,365.0,186.51,119.37
2018,6,7,17,30,657.0,79.0,4.9,17.0,312.0,134.06,79.38
2018,6,7,17,45,614.5,72.0,4.8,16.35,263.0,83.32,48.99
2018,6,7,18,0,572.0,65.0,4.7,15.7,214.0,50.9,39.64
2018,6,7,18,15,498.0,58.0,4.45,15.0,167.5,46.14,35.32
2018,6,7,18,30,424.0,51.0,4.2,14.3,121.0,41.39,30.77
2018,6,7,18,45,314.0,40.5,4.0,13.6,83.0,33.38,22.98
2018,6,7,19,0,204.0,30.0,3.8,12.9,45.0,23.32,9.95
2018,6,7,19,15,107.0,16.0,3.8,12.55,23.5,13.66,0.0
2018,6,7,19,30,10.0,2.0,3.8,12.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,3.8,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,45,56.5,8.0,2.45,9.65,10.0,0.0,0.0
2018,6,8,5,0,113.0,16.0,2.6,10.0,20.0,13.66,0.0
2018,6,8,5,15,233.5,28.0,2.75,10.7,52.0,23.26,11.3
2018,6,8,5,30,354.0,40.0,2.9,11.4,84.0,32.89,22.95
2018,6,8,5,45,437.5,48.5,3.05,12.05,127.5,39.13,29.15
2018,6,8,6,0,521.0,57.0,3.2,12.7,171.0,45.3,34.97
2018,6,8,6,15,577.5,63.0,3.1,13.35,219.5,49.2,38.55
2018,6,8,6,30,634.0,69.0,3.0,14.0,268.0,85.83,49.49
2018,6,8,6,45,673.0,74.0,2.95,14.7,318.5,135.86,80.43
2018,6,8,7,0,712.0,79.0,2.9,15.4,369.0,190.05,122.69
2018,6,8,7,15,740.5,83.0,2.85,16.1,419.5,247.82,171.96
2018,6,8,7,30,769.0,87.0,2.8,16.8,470.0,304.59,221.43
2018,6,8,7,45,790.5,91.0,2.8,17.5,519.5,360.99,270.43
2018,6,8,8,0,812.0,95.0,2.8,18.2,569.0,418.37,319.03
2018,6,8,8,15,828.0,97.5,2.8,18.95,615.0,472.55,363.69
2018,6,8,8,30,844.0,100.0,2.8,19.7,661.0,526.52,406.61
2018,6,8,8,45,856.5,102.5,2.85,20.4,703.5,576.66,445.47
2018,6,8,9,0,869.0,105.0,2.9,21.1,746.0,626.27,482.64
2018,6,8,9,15,877.5,107.5,2.95,21.75,783.5,671.9,515.88
2018,6,8,9,30,886.0,110.0,3.0,22.4,821.0,715.54,546.76
2018,6,8,9,45,891.5,113.0,3.05,23.05,853.0,755.26,574.05
2018,6,8,10,0,897.0,116.0,3.1,23.7,885.0,792.35,597.94
2018,6,8,10,15,903.0,116.5,3.15,24.3,911.0,824.79,618.1
2018,6,8,10,30,909.0,117.0,3.2,24.9,937.0,854.29,636.11
2018,6,8,10,45,913.0,117.5,3.25,25.5,956.5,879.02,650.79
2018,6,8,11,0,917.0,118.0,3.3,26.1,976.0,900.46,663.23
2018,6,8,11,15,919.5,118.5,3.4,26.5,988.5,917.18,673.37
2018,6,8,11,30,922.0,119.0,3.5,26.9,1001.0,930.39,681.25
2018,6,8,11,45,923.5,118.0,3.6,27.3,1005.5,937.84,685.41
2018,6,8,12,0,925.0,117.0,3.7,27.7,1010.0,941.71,687.32
2018,6,8,12,15,922.0,119.0,3.85,27.75,1007.5,940.65,687.33
2018,6,8,12,30,919.0,121.0,4.0,27.8,1005.0,936.02,685.07
2018,6,8,12,45,914.0,122.0,4.2,27.9,994.0,925.21,678.89
2018,6,8,13,0,909.0,123.0,4.4,28.0,983.0,910.94,670.41
2018,6,8,13,15,906.0,122.0,4.55,27.9,966.5,893.22,659.9
2018,6,8,13,30,903.0,121.0,4.7,27.8,950.0,872.09,647.38
2018,6,8,13,45,898.5,119.0,4.85,27.7,926.5,845.56,631.12
2018,6,8,14,0,894.0,117.0,5.0,27.6,903.0,815.9,612.52
2018,6,8,14,15,888.5,114.5,5.15,27.35,873.5,782.06,591.12
2018,6,8,14,30,883.0,112.0,5.3,27.1,844.0,745.45,566.92
2018,6,8,14,45,875.5,109.5,5.45,26.85,809.0,704.9,538.37
2018,6,8,15,0,868.0,107.0,5.6,26.6,774.0,662.11,507.39
2018,6,8,15,15,856.5,105.0,5.6,26.6,733.5,615.36,471.67
2018,6,8,15,30,845.0,103.0,5.6,26.6,693.0,567.16,434.01
2018,6,8,15,45,832.5,99.0,5.8,25.65,649.0,516.02,395.01
2018,6,8,16,0,820.0,95.0,6.0,24.7,605.0,462.76,352.82
2018,6,8,16,15,806.0,90.0,5.95,24.1,558.0,407.48,306.79
2018,6,8,16,30,792.0,85.0,5.9,23.5,511.0,352.13,259.39
2018,6,8,16,45,772.0,80.5,5.9,22.85,462.0,295.69,210.39
2018,6,8,17,0,752.0,76.0,5.9,22.2,413.0,240.38,162.1
2018,6,8,17,15,723.0,71.0,5.75,21.45,363.0,184.5,115.1
2018,6,8,17,30,694.0,66.0,5.6,20.7,313.0,131.35,74.46
2018,6,8,17,45,654.0,60.5,5.4,19.9,264.5,80.23,44.55
2018,6,8,18,0,614.0,55.0,5.2,19.1,216.0,43.31,32.44
2018,6,8,18,15,551.0,48.5,5.0,18.35,170.0,38.67,28.29
2018,6,8,18,30,488.0,42.0,4.8,17.6,124.0,33.97,23.92
2018,6,8,18,45,389.0,34.0,4.55,16.85,86.0,27.82,17.98
2018,6,8,19,0,290.0,26.0,4.3,16.1,48.0,21.66,9.07
2018,6,8,19,15,163.0,15.5,4.25,15.65,26.0,13.23,0.0
2018,6,8,19,30,36.0,5.0,4.2,15.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,14.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,9,4,45,7.5,6.0,3.9,12.1,6.5,0.0,0.0
2018,6,9,5,0,15.0,12.0,4.1,12.3,13.0,10.24,0.0
2018,6,9,5,15,9.5,13.5,4.3,12.55,14.0,11.42,2.64
2018,6,9,5,30,4.0,15.0,4.5,12.8,15.0,12.35,5.04
2018,6,9,5,45,2.0,18.0,4.7,13.1,18.0,14.82,7.49
2018,6,9,6,0,0.0,21.0,4.9,13.4,21.0,17.29,9.84
2018,6,9,6,15,1.0,41.5,4.95,13.6,42.0,34.29,25.17
2018,6,9,6,30,2.0,62.0,5.0,13.8,63.0,51.47,38.56
2018,6,9,6,45,24.0,106.0,5.1,13.95,116.0,87.71,68.33
2018,6,9,7,0,46.0,150.0,5.2,14.1,169.0,127.28,100.44
2018,6,9,7,15,121.5,174.0,5.15,14.25,232.5,168.7,131.97
2018,6,9,7,30,197.0,198.0,5.1,14.4,296.0,219.24,171.86
2018,6,9,7,45,256.0,217.0,5.1,14.5,358.0,270.92,213.8
2018,6,9,8,0,315.0,236.0,5.1,14.6,420.0,327.57,259.94
2018,6,9,8,15,383.5,236.0,5.1,14.95,478.0,378.75,301.42
2018,6,9,8,30,452.0,236.0,5.1,15.3,536.0,441.17,351.54
2018,6,9,8,45,472.0,246.0,5.1,15.6,577.5,486.19,387.44
2018,6,9,9,0,492.0,256.0,5.1,15.9,619.0,531.82,423.17
2018,6,9,9,15,445.0,291.0,5.15,16.35,632.0,555.97,440.75
2018,6,9,9,30,398.0,326.0,5.2,16.8,645.0,574.83,453.71
2018,6,9,9,45,434.0,330.0,5.2,17.3,691.0,622.47,489.19
2018,6,9,10,0,470.0,334.0,5.2,17.8,737.0,670.98,524.65
2018,6,9,10,15,487.5,340.5,5.25,18.3,770.0,707.58,550.69
2018,6,9,10,30,505.0,347.0,5.3,18.8,803.0,743.21,575.74
2018,6,9,10,45,604.0,302.5,5.35,19.35,859.5,800.22,618.06
2018,6,9,11,0,703.0,258.0,5.4,19.9,916.0,860.0,661.63
2018,6,9,11,15,623.0,313.5,5.5,20.2,902.0,850.2,651.7
2018,6,9,11,30,543.0,369.0,5.6,20.5,888.0,838.92,640.91
2018,6,9,11,45,551.5,355.0,5.7,20.8,885.0,839.25,641.3
2018,6,9,12,0,560.0,341.0,5.8,21.1,882.0,836.88,639.75
2018,6,9,12,15,452.0,392.0,5.85,21.15,828.0,785.45,600.23
2018,6,9,12,30,344.0,443.0,5.9,21.2,774.0,723.89,553.34
2018,6,9,12,45,439.0,403.5,5.95,21.2,822.0,776.9,594.49
2018,6,9,13,0,534.0,364.0,6.0,21.2,870.0,818.41,626.73
2018,6,9,13,15,661.5,283.0,6.05,21.2,898.5,845.45,649.84
2018,6,9,13,30,789.0,202.0,6.1,21.2,927.0,858.5,662.93
2018,6,9,13,45,706.5,240.0,6.15,21.2,877.0,812.69,628.15
2018,6,9,14,0,624.0,278.0,6.2,21.2,827.0,759.71,588.24
2018,6,9,14,15,508.0,312.5,6.2,21.05,749.5,679.92,528.05
2018,6,9,14,30,392.0,347.0,6.2,20.9,672.0,598.37,465.92
2018,6,9,14,45,473.0,298.5,6.25,20.8,674.0,601.5,470.21
2018,6,9,15,0,554.0,250.0,6.3,20.7,676.0,589.37,462.3
2018,6,9,15,15,512.5,248.5,6.3,20.7,626.5,536.1,420.79
2018,6,9,15,30,471.0,247.0,6.3,20.7,577.0,484.87,380.43
2018,6,9,15,45,470.5,228.5,6.35,20.3,540.0,442.61,347.23
2018,6,9,16,0,470.0,210.0,6.4,19.9,503.0,399.39,312.34
2018,6,9,16,15,561.5,163.5,6.35,19.5,486.0,372.22,287.97
2018,6,9,16,30,653.0,117.0,6.3,19.1,469.0,330.27,249.66
2018,6,9,16,45,626.0,111.0,6.25,18.7,422.0,277.66,203.76
2018,6,9,17,0,599.0,105.0,6.2,18.3,375.0,227.19,159.71
2018,6,9,17,15,506.5,107.5,6.05,17.75,316.5,175.01,118.41
2018,6,9,17,30,414.0,110.0,5.9,17.2,258.0,130.26,86.43
2018,6,9,17,45,355.5,98.0,5.75,16.7,211.0,89.23,60.49
2018,6,9,18,0,297.0,86.0,5.6,16.2,164.0,62.72,50.01
2018,6,9,18,15,269.5,70.5,5.35,15.6,130.0,52.31,40.68
2018,6,9,18,30,242.0,55.0,5.1,15.0,96.0,41.49,30.79
2018,6,9,18,45,183.5,41.0,4.85,14.45,66.5,31.29,21.19
2018,6,9,19,0,125.0,27.0,4.6,13.9,37.0,20.84,8.97
2018,6,9,19,15,71.5,15.5,4.4,13.55,20.5,13.23,0.0
2018,6,9,19,30,18.0,4.0,4.2,13.2,4.0,0.0,0.0
2018,6,9,19,45,9.0,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,10,4,45,24.5,7.0,2.55,9.0,8.0,5.97,0.0
2018,6,10,5,0,49.0,14.0,2.7,9.3,16.0,11.95,0.0
2018,6,10,5,15,126.0,28.0,2.85,9.9,41.5,21.59,10.25
2018,6,10,5,30,203.0,42.0,3.0,10.5,67.0,32.09,22.36
2018,6,10,5,45,257.5,55.5,3.15,11.1,102.0,41.91,31.74
2018,6,10,6,0,312.0,69.0,3.3,11.7,137.0,51.46,40.63
2018,6,10,6,15,393.0,77.5,3.4,12.5,186.0,57.44,46.06
2018,6,10,6,30,474.0,86.0,3.5,13.3,235.0,89.66,57.94
2018,6,10,6,45,533.0,92.5,3.6,14.1,287.5,133.51,84.86
2018,6,10,7,0,592.0,99.0,3.7,14.9,340.0,184.13,123.32
2018,6,10,7,15,648.0,101.5,3.75,15.65,397.0,237.16,167.17
2018,6,10,7,30,704.0,104.0,3.8,16.4,454.0,295.83,217.0
2018,6,10,7,45,755.5,101.0,3.85,17.1,511.5,355.81,268.18
2018,6,10,8,0,807.0,98.0,3.9,17.8,569.0,417.07,319.73
2018,6,10,8,15,824.5,100.5,3.85,18.4,615.5,471.65,365.32
2018,6,10,8,30,842.0,103.0,3.8,19.0,662.0,526.19,409.39
2018,6,10,8,45,855.5,105.0,3.75,19.6,705.0,576.26,448.68
2018,6,10,9,0,869.0,107.0,3.7,20.2,748.0,625.98,486.39
2018,6,10,9,15,880.5,108.5,3.7,20.75,787.0,672.65,520.94
2018,6,10,9,30,892.0,110.0,3.7,21.3,826.0,717.58,553.24
2018,6,10,9,45,901.5,110.5,3.65,21.8,859.0,758.17,581.55
2018,6,10,10,0,911.0,111.0,3.6,22.3,892.0,796.39,606.44
2018,6,10,10,15,917.0,111.0,3.6,22.7,918.0,828.84,627.07
2018,6,10,10,30,923.0,111.0,3.6,23.1,944.0,858.31,645.51
2018,6,10,10,45,927.5,111.0,3.55,23.5,963.5,883.39,660.57
2018,6,10,11,0,932.0,111.0,3.5,23.9,983.0,905.16,673.3
2018,6,10,11,15,936.0,109.5,3.5,24.2,995.5,921.7,683.07
2018,6,10,11,30,940.0,108.0,3.5,24.5,1008.0,934.71,690.54
2018,6,10,11,45,944.0,106.0,3.55,24.8,1014.0,943.7,695.73
2018,6,10,12,0,948.0,104.0,3.6,25.1,1020.0,949.05,698.62
2018,6,10,12,15,947.5,103.0,3.7,25.25,1017.0,947.63,697.84
2018,6,10,12,30,947.0,102.0,3.8,25.4,1014.0,942.53,694.74
2018,6,10,12,45,945.5,101.5,3.9,25.6,1004.5,933.32,688.86
2018,6,10,13,0,944.0,101.0,4.0,25.8,995.0,920.46,680.61
2018,6,10,13,15,941.0,99.5,4.1,25.8,978.0,901.77,669.02
2018,6,10,13,30,938.0,98.0,4.2,25.8,961.0,879.56,655.05
2018,6,10,13,45,934.0,96.5,4.3,25.75,937.5,853.12,638.28
2018,6,10,14,0,930.0,95.0,4.4,25.7,914.0,823.43,619.16
2018,6,10,14,15,924.0,93.5,4.5,25.5,884.0,789.11,597.06
2018,6,10,14,30,918.0,92.0,4.6,25.3,854.0,751.96,572.93
2018,6,10,14,45,910.5,90.0,4.7,25.1,818.5,710.69,543.9
2018,6,10,15,0,903.0,88.0,4.8,24.9,783.0,667.1,512.23
2018,6,10,15,15,892.0,86.5,4.8,24.9,742.5,619.78,476.16
2018,6,10,15,30,881.0,85.0,4.8,24.9,702.0,570.89,437.99
2018,6,10,15,45,868.0,82.5,5.0,24.15,657.5,518.76,397.97
2018,6,10,16,0,855.0,80.0,5.2,23.4,613.0,465.78,355.65
2018,6,10,16,15,838.5,77.0,5.2,22.85,565.5,410.37,309.35
2018,6,10,16,30,822.0,74.0,5.2,22.3,518.0,355.01,261.75
2018,6,10,16,45,800.0,71.0,5.2,21.7,468.5,295.89,210.39
2018,6,10,17,0,778.0,68.0,5.2,21.1,419.0,240.01,161.38
2018,6,10,17,15,748.0,64.0,5.15,20.4,368.5,183.45,113.57
2018,6,10,17,30,718.0,60.0,5.1,19.7,318.0,129.68,72.23
2018,6,10,17,45,675.0,56.0,5.05,19.0,268.5,78.3,42.17
2018,6,10,18,0,632.0,52.0,5.0,18.3,219.0,44.69,33.77
2018,6,10,18,15,568.5,46.5,4.8,17.5,173.0,37.13,27.07
2018,6,10,18,30,505.0,41.0,4.6,16.7,127.0,33.16,23.34
2018,6,10,18,45,403.0,33.5,4.45,15.95,88.5,27.37,17.75
2018,6,10,19,0,301.0,26.0,4.3,15.2,50.0,21.6,9.74
2018,6,10,19,15,170.0,16.0,4.2,14.75,27.5,13.66,0.0
2018,6,10,19,30,39.0,6.0,4.1,14.3,5.0,0.0,0.0
2018,6,10,19,45,19.5,3.0,4.0,13.9,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,4,45,72.0,8.0,2.0,10.3,10.5,6.83,0.0
2018,6,11,5,0,144.0,16.0,2.2,10.7,21.0,13.66,0.0
2018,6,11,5,15,273.0,26.0,2.2,11.25,53.5,21.51,10.15
2018,6,11,5,30,402.0,36.0,2.2,11.8,86.0,29.51,20.01
2018,6,11,5,45,483.0,42.0,2.25,12.4,129.0,33.86,24.46
2018,6,11,6,0,564.0,48.0,2.3,13.0,172.0,38.27,28.67
2018,6,11,6,15,617.0,53.5,2.2,13.95,220.5,45.82,35.46
2018,6,11,6,30,670.0,59.0,2.1,14.9,269.0,81.24,45.26
2018,6,11,6,45,706.5,63.0,2.0,15.9,319.0,131.64,75.26
2018,6,11,7,0,743.0,67.0,1.9,16.9,369.0,185.88,116.87
2018,6,11,7,15,770.5,70.0,2.0,17.9,419.5,240.72,163.26
2018,6,11,7,30,798.0,73.0,2.1,18.9,470.0,297.76,212.53
2018,6,11,7,45,818.5,75.5,2.2,19.9,519.0,355.76,262.3
2018,6,11,8,0,839.0,78.0,2.3,20.9,568.0,412.05,309.52
2018,6,11,8,15,854.5,80.5,2.35,21.55,614.5,466.55,354.27
2018,6,11,8,30,870.0,83.0,2.4,22.2,661.0,520.71,397.25
2018,6,11,8,45,882.5,85.0,2.4,22.9,704.0,572.15,436.51
2018,6,11,9,0,895.0,87.0,2.4,23.6,747.0,622.4,473.52
2018,6,11,9,15,897.0,92.5,2.4,24.25,783.0,667.72,505.78
2018,6,11,9,30,899.0,98.0,2.4,24.9,819.0,710.48,535.22
2018,6,11,9,45,897.0,105.0,2.4,25.55,849.5,749.0,560.79
2018,6,11,10,0,895.0,112.0,2.4,26.2,880.0,784.31,582.61
2018,6,11,10,15,902.0,113.0,2.4,26.7,907.0,817.98,603.11
2018,6,11,10,30,909.0,114.0,2.4,27.2,934.0,848.78,621.49
2018,6,11,10,45,914.0,114.5,2.45,27.7,954.5,874.44,636.72
2018,6,11,11,0,919.0,115.0,2.5,28.2,975.0,896.84,649.79
2018,6,11,11,15,922.0,115.5,2.55,28.55,988.0,914.14,659.95
2018,6,11,11,30,925.0,116.0,2.6,28.9,1001.0,927.95,667.91
2018,6,11,11,45,927.0,115.5,2.65,29.25,1007.0,936.43,672.54
2018,6,11,12,0,929.0,115.0,2.7,29.6,1013.0,941.34,674.98
2018,6,11,12,15,930.5,114.0,2.75,29.85,1012.0,941.77,674.94
2018,6,11,12,30,932.0,113.0,2.8,30.1,1011.0,938.6,672.71
2018,6,11,12,45,933.0,111.5,2.85,30.35,1003.0,930.89,667.68
2018,6,11,13,0,934.0,110.0,2.9,30.6,995.0,919.53,660.4
2018,6,11,13,15,931.5,109.0,3.0,30.7,979.0,901.97,649.92
2018,6,11,13,30,929.0,108.0,3.1,30.8,963.0,880.92,637.18
2018,6,11,13,45,925.0,106.5,3.15,30.95,940.0,854.78,620.62
2018,6,11,14,0,921.0,105.0,3.2,31.1,917.0,825.41,601.89
2018,6,11,14,15,915.5,104.0,3.3,31.05,888.0,792.27,581.25
2018,6,11,14,30,910.0,103.0,3.4,31.0,859.0,756.29,558.26
2018,6,11,14,45,902.0,101.0,3.45,31.0,823.5,715.04,529.58
2018,6,11,15,0,894.0,99.0,3.5,31.0,788.0,671.51,498.64
2018,6,11,15,15,883.0,97.0,3.5,31.0,747.5,624.13,464.02
2018,6,11,15,30,872.0,95.0,3.5,31.0,707.0,575.19,427.36
2018,6,11,15,45,859.0,92.5,3.6,30.55,662.5,523.5,388.55
2018,6,11,16,0,846.0,90.0,3.7,30.1,618.0,470.94,347.7
2018,6,11,16,15,828.5,86.5,3.7,29.6,570.0,414.0,302.16
2018,6,11,16,30,811.0,83.0,3.7,29.1,522.0,357.73,255.75
2018,6,11,16,45,787.5,79.5,3.75,28.65,472.0,300.23,207.52
2018,6,11,17,0,764.0,76.0,3.8,28.2,422.0,244.21,160.18
2018,6,11,17,15,731.5,72.5,3.75,27.25,371.5,188.39,114.84
2018,6,11,17,30,699.0,69.0,3.7,26.3,321.0,135.67,75.74
2018,6,11,17,45,653.0,64.5,3.7,25.35,271.0,80.84,43.48
2018,6,11,18,0,607.0,60.0,3.7,24.4,221.0,47.06,34.92
2018,6,11,18,15,538.5,53.0,3.8,23.2,174.0,42.13,30.69
2018,6,11,18,30,470.0,46.0,3.9,22.0,127.0,37.14,26.2
2018,6,11,18,45,363.5,38.0,3.95,20.75,88.5,31.12,20.51
2018,6,11,19,0,257.0,30.0,4.0,19.5,50.0,25.14,12.27
2018,6,11,19,15,142.5,17.5,4.1,18.7,27.5,14.94,0.0
2018,6,11,19,30,28.0,5.0,4.2,17.9,5.0,4.27,0.0
2018,6,11,19,45,14.0,2.5,4.25,17.1,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,81.0,8.0,2.0,12.4,11.0,6.83,0.0
2018,6,12,5,0,162.0,16.0,2.2,12.8,22.0,13.66,0.0
2018,6,12,5,15,297.0,25.5,2.3,13.5,55.5,21.11,9.74
2018,6,12,5,30,432.0,35.0,2.4,14.2,89.0,28.75,19.13
2018,6,12,5,45,513.5,41.0,2.55,14.9,133.0,33.18,23.59
2018,6,12,6,0,595.0,47.0,2.7,15.6,177.0,40.99,30.75
2018,6,12,6,15,647.5,51.5,2.55,16.5,226.0,44.37,33.78
2018,6,12,6,30,700.0,56.0,2.4,17.4,275.0,79.49,42.83
2018,6,12,6,45,736.0,59.5,2.3,18.25,326.0,131.14,73.01
2018,6,12,7,0,772.0,63.0,2.2,19.1,377.0,186.53,115.19
2018,6,12,7,15,798.0,66.0,2.2,20.4,428.0,242.64,162.2
2018,6,12,7,30,824.0,69.0,2.2,21.7,479.0,303.3,213.76
2018,6,12,7,45,843.5,71.0,2.2,23.0,528.0,359.43,261.32
2018,6,12,8,0,863.0,73.0,2.2,24.3,577.0,416.16,307.91
2018,6,12,8,15,877.5,76.0,2.25,25.15,624.0,471.88,352.75
2018,6,12,8,30,892.0,79.0,2.3,26.0,671.0,527.12,395.59
2018,6,12,8,45,904.0,80.0,2.4,26.9,714.0,578.39,434.13
2018,6,12,9,0,916.0,81.0,2.5,27.8,757.0,628.38,470.43
2018,6,12,9,15,925.0,82.5,2.65,28.45,795.0,675.38,504.16
2018,6,12,9,30,934.0,84.0,2.8,29.1,833.0,720.34,535.56
2018,6,12,9,45,941.0,85.0,2.9,29.8,866.0,761.12,562.61
2018,6,12,10,0,948.0,86.0,3.0,30.5,899.0,799.28,586.18
2018,6,12,10,15,953.0,87.5,3.05,30.95,926.0,833.5,607.22
2018,6,12,10,30,958.0,89.0,3.1,31.4,953.0,864.59,626.02
2018,6,12,10,45,961.5,89.5,3.2,31.85,973.0,890.21,641.45
