Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,10,45,838.0,153.5,3.4,31.2,880.0,906.28,656.55
2018,8,10,11,0,844.0,155.0,3.5,31.9,902.0,932.35,671.49
2018,8,10,11,15,848.0,155.5,3.6,32.3,917.0,952.35,683.29
2018,8,10,11,30,852.0,156.0,3.7,32.7,932.0,968.91,692.94
2018,8,10,11,45,854.0,156.0,3.8,33.1,939.0,979.55,698.87
2018,8,10,12,0,856.0,156.0,3.9,33.5,946.0,986.54,702.58
2018,8,10,12,15,855.0,156.5,4.0,33.75,945.0,987.48,702.96
2018,8,10,12,30,854.0,157.0,4.1,34.0,944.0,984.72,701.11
2018,8,10,12,45,851.0,157.0,4.15,34.2,935.5,975.9,695.35
2018,8,10,13,0,848.0,157.0,4.2,34.4,927.0,963.47,687.41
2018,8,10,13,15,845.0,155.5,4.35,34.4,911.5,946.04,677.38
2018,8,10,13,30,842.0,154.0,4.5,34.4,896.0,925.17,665.12
2018,8,10,13,45,837.5,151.0,4.6,34.35,873.0,898.18,648.71
2018,8,10,14,0,833.0,148.0,4.7,34.3,850.0,868.06,630.16
2018,8,10,14,15,826.0,145.5,4.8,34.05,820.5,833.4,609.12
2018,8,10,14,30,819.0,143.0,4.9,33.8,791.0,796.08,586.09
2018,8,10,14,45,810.0,139.0,4.95,33.55,755.5,753.37,558.1
2018,8,10,15,0,801.0,135.0,5.0,33.3,720.0,708.56,527.55
2018,8,10,15,15,786.5,131.5,5.0,33.3,678.5,658.76,491.95
2018,8,10,15,30,772.0,128.0,5.0,33.3,637.0,607.84,454.74
2018,8,10,15,45,755.5,123.0,5.05,32.4,592.0,553.76,416.0
2018,8,10,16,0,739.0,118.0,5.1,31.5,547.0,498.69,375.08
2018,8,10,16,15,717.5,113.0,5.1,30.7,499.0,441.33,330.74
2018,8,10,16,30,696.0,108.0,5.1,29.9,451.0,384.8,285.52
2018,8,10,16,45,666.0,101.5,5.05,29.1,400.5,325.15,236.69
2018,8,10,17,0,636.0,95.0,5.0,28.3,350.0,267.96,188.86
2018,8,10,17,15,593.5,87.5,4.95,27.2,299.0,209.94,140.91
2018,8,10,17,30,551.0,80.0,4.9,26.1,248.0,156.55,98.07
2018,8,10,17,45,491.5,71.0,4.85,25.0,199.5,105.23,61.39
2018,8,10,18,0,432.0,62.0,4.8,23.9,151.0,61.31,37.56
2018,8,10,18,15,346.5,50.0,4.75,23.0,108.5,38.41,26.97
2018,8,10,18,30,261.0,38.0,4.7,22.1,66.0,29.39,18.38
2018,8,10,18,45,156.0,23.0,4.7,21.2,37.5,17.91,0.23
2018,8,10,19,0,51.0,8.0,4.7,20.3,9.0,6.83,0.0
2018,8,10,19,15,25.5,4.0,4.7,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,11,5,15,35.5,6.0,4.3,14.4,7.0,0.0,0.0
2018,8,11,5,30,71.0,12.0,4.4,14.8,14.0,10.24,0.0
2018,8,11,5,45,173.0,27.0,4.45,15.25,44.5,20.97,7.42
2018,8,11,6,0,275.0,42.0,4.5,15.7,75.0,32.39,21.93
2018,8,11,6,15,354.0,54.5,4.5,16.45,118.5,41.68,30.78
2018,8,11,6,30,433.0,67.0,4.5,17.2,162.0,74.12,45.57
2018,8,11,6,45,489.5,77.0,4.45,18.0,211.0,119.67,74.16
2018,8,11,7,0,546.0,87.0,4.4,18.8,260.0,172.23,114.53
2018,8,11,7,15,586.5,94.5,4.45,19.8,310.5,225.54,159.2
2018,8,11,7,30,627.0,102.0,4.5,20.8,361.0,283.19,208.36
2018,8,11,7,45,657.0,109.0,4.5,21.8,411.5,340.66,257.24
2018,8,11,8,0,687.0,116.0,4.5,22.8,462.0,400.56,306.83
2018,8,11,8,15,709.5,121.0,4.5,23.55,510.0,457.17,352.82
2018,8,11,8,30,732.0,126.0,4.5,24.3,558.0,514.67,397.97
2018,8,11,8,45,748.5,131.5,4.5,25.05,603.0,569.76,439.83
2018,8,11,9,0,765.0,137.0,4.5,25.8,648.0,624.51,480.05
2018,8,11,9,15,776.0,141.5,4.55,26.4,687.5,672.21,514.49
2018,8,11,9,30,787.0,146.0,4.6,27.0,727.0,719.65,547.8
2018,8,11,9,45,793.5,152.0,4.65,27.6,761.5,763.39,577.63
2018,8,11,10,0,800.0,158.0,4.7,28.2,796.0,804.86,604.99
2018,8,11,10,15,806.5,161.5,4.75,28.6,824.5,841.49,628.45
2018,8,11,10,30,813.0,165.0,4.8,29.0,853.0,875.45,649.92
2018,8,11,10,45,816.5,168.0,4.85,29.35,874.5,903.43,667.36
2018,8,11,11,0,820.0,171.0,4.9,29.7,896.0,928.26,682.66
2018,8,11,11,15,707.5,229.5,5.0,29.85,862.5,904.35,666.03
2018,8,11,11,30,595.0,288.0,5.1,30.0,829.0,864.17,636.08
2018,8,11,11,45,596.5,290.5,5.2,30.1,836.0,874.68,643.56
2018,8,11,12,0,598.0,293.0,5.3,30.2,843.0,882.32,648.86
2018,8,11,12,15,715.0,233.0,5.4,30.15,890.5,939.25,690.78
2018,8,11,12,30,832.0,173.0,5.5,30.1,938.0,981.43,719.61
2018,8,11,12,45,835.0,168.5,5.6,30.0,930.5,974.01,715.54
2018,8,11,13,0,838.0,164.0,5.7,29.9,923.0,962.91,709.34
2018,8,11,13,15,832.0,164.0,5.75,29.7,906.5,944.25,698.08
2018,8,11,13,30,826.0,164.0,5.8,29.5,890.0,922.28,684.61
2018,8,11,13,45,817.0,163.0,5.85,29.3,865.5,893.54,666.48
2018,8,11,14,0,808.0,162.0,5.9,29.1,841.0,861.95,646.29
2018,8,11,14,15,798.5,160.0,5.9,28.8,811.0,826.33,623.19
2018,8,11,14,30,789.0,158.0,5.9,28.5,781.0,788.28,598.07
2018,8,11,14,45,775.5,156.0,5.9,28.15,745.0,745.04,568.01
2018,8,11,15,0,762.0,154.0,5.9,27.8,709.0,702.78,537.99
2018,8,11,15,15,746.5,150.5,5.9,27.8,668.0,653.23,501.36
2018,8,11,15,30,731.0,147.0,5.9,27.8,627.0,602.77,463.3
2018,8,11,15,45,711.0,141.5,5.75,26.95,581.0,547.27,421.77
2018,8,11,16,0,691.0,136.0,5.6,26.1,535.0,491.94,379.15
2018,8,11,16,15,665.5,130.0,5.55,25.4,486.5,434.11,333.28
2018,8,11,16,30,640.0,124.0,5.5,24.7,438.0,377.67,287.18
2018,8,11,16,45,608.0,117.0,5.4,24.0,388.5,319.85,238.91
2018,8,11,17,0,576.0,110.0,5.3,23.3,339.0,264.83,192.15
2018,8,11,17,15,533.0,100.5,5.25,22.45,289.0,208.39,144.78
2018,8,11,17,30,490.0,91.0,5.2,21.6,239.0,153.8,100.29
2018,8,11,17,45,431.5,79.5,5.1,20.8,191.5,104.33,64.07
2018,8,11,18,0,373.0,68.0,5.0,20.0,144.0,62.02,39.72
2018,8,11,18,15,293.5,53.5,4.95,19.3,102.5,40.78,29.4
2018,8,11,18,30,214.0,39.0,4.9,18.6,61.0,30.02,19.02
2018,8,11,18,45,126.0,23.5,4.8,17.95,34.5,18.25,0.0
2018,8,11,19,0,38.0,8.0,4.7,17.3,8.0,6.83,0.0
2018,8,11,19,15,19.0,4.0,4.65,16.95,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,13.4,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.8,11.0,8.54,0.0
2018,8,12,5,45,124.0,26.0,2.95,14.15,38.5,20.11,6.03
2018,8,12,6,0,202.0,42.0,3.0,14.5,66.0,32.15,21.78
2018,8,12,6,15,272.0,58.0,2.9,15.25,107.0,43.87,32.84
2018,8,12,6,30,342.0,74.0,2.8,16.0,148.0,73.47,47.37
2018,8,12,6,45,395.5,87.5,2.75,16.7,195.0,115.99,75.31
2018,8,12,7,0,449.0,101.0,2.7,17.4,242.0,165.12,113.28
2018,8,12,7,15,492.5,111.5,2.65,18.25,292.0,215.79,155.26
2018,8,12,7,30,536.0,122.0,2.6,19.1,342.0,271.27,201.88
2018,8,12,7,45,569.5,130.0,2.55,19.9,391.5,329.48,250.52
2018,8,12,8,0,603.0,138.0,2.5,20.7,441.0,387.02,297.52
2018,8,12,8,15,630.5,144.0,2.5,21.6,489.0,442.6,341.7
2018,8,12,8,30,658.0,150.0,2.5,22.5,537.0,499.79,385.6
2018,8,12,8,45,679.5,154.5,2.55,23.4,581.5,553.39,425.56
2018,8,12,9,0,701.0,159.0,2.6,24.3,626.0,607.28,464.44
2018,8,12,9,15,720.0,161.5,2.7,25.1,667.0,657.54,499.98
2018,8,12,9,30,739.0,164.0,2.8,25.9,708.0,707.19,534.14
2018,8,12,9,45,755.5,164.5,2.9,26.75,743.5,752.06,564.07
2018,8,12,10,0,772.0,165.0,3.0,27.6,779.0,791.25,589.58
2018,8,12,10,15,784.5,165.5,3.15,28.2,809.0,829.17,613.66
2018,8,12,10,30,797.0,166.0,3.3,28.8,839.0,864.83,635.92
2018,8,12,10,45,808.0,165.0,3.45,29.45,862.5,895.24,654.39
2018,8,12,11,0,819.0,164.0,3.6,30.1,886.0,922.84,670.95
2018,8,12,11,15,825.5,163.5,3.8,30.45,901.5,943.76,684.2
2018,8,12,11,30,832.0,163.0,4.0,30.8,917.0,961.38,695.37
2018,8,12,11,45,837.5,161.0,4.15,31.15,925.0,973.16,702.51
2018,8,12,12,0,843.0,159.0,4.3,31.5,933.0,981.38,707.45
2018,8,12,12,15,845.0,157.5,4.45,31.6,933.0,983.12,708.99
2018,8,12,12,30,847.0,156.0,4.6,31.7,933.0,981.17,708.26
2018,8,12,12,45,847.5,154.0,4.75,31.85,925.5,973.62,703.96
2018,8,12,13,0,848.0,152.0,4.9,32.0,918.0,962.4,697.64
2018,8,12,13,15,846.0,149.5,5.0,31.85,902.5,944.77,687.62
2018,8,12,13,30,844.0,147.0,5.1,31.7,887.0,923.65,675.29
2018,8,12,13,45,840.0,144.5,5.2,31.6,864.5,897.4,659.33
2018,8,12,14,0,836.0,142.0,5.3,31.5,842.0,867.97,641.12
2018,8,12,14,15,830.0,138.5,5.35,31.15,812.5,832.89,619.27
2018,8,12,14,30,824.0,135.0,5.4,30.8,783.0,795.09,595.32
2018,8,12,14,45,815.5,131.0,5.45,30.45,747.5,752.39,567.29
2018,8,12,15,0,807.0,127.0,5.5,30.1,712.0,707.56,536.23
2018,8,12,15,15,792.5,124.0,5.5,30.1,671.0,657.82,499.91
2018,8,12,15,30,778.0,121.0,5.5,30.1,630.0,606.95,461.96
2018,8,12,15,45,763.0,116.0,5.5,28.95,585.0,553.06,422.83
2018,8,12,16,0,748.0,111.0,5.5,27.8,540.0,498.68,381.85
2018,8,12,16,15,729.5,105.0,5.45,27.0,492.5,440.76,336.06
2018,8,12,16,30,711.0,99.0,5.4,26.2,445.0,383.73,289.43
2018,8,12,16,45,683.5,92.5,5.3,25.35,395.0,323.98,239.45
2018,8,12,17,0,656.0,86.0,5.2,24.5,345.0,266.4,190.2
2018,8,12,17,15,615.5,79.5,5.05,23.5,294.5,208.42,141.08
2018,8,12,17,30,575.0,73.0,4.9,22.5,244.0,154.78,97.04
2018,8,12,17,45,517.5,64.0,4.8,21.5,195.5,102.05,58.59
2018,8,12,18,0,460.0,55.0,4.7,20.5,147.0,56.42,33.54
2018,8,12,18,15,371.0,44.5,4.6,19.75,104.5,36.05,25.24
2018,8,12,18,30,282.0,34.0,4.5,19.0,62.0,28.09,17.19
2018,8,12,18,45,168.5,21.0,4.4,18.25,35.0,16.41,0.0
2018,8,12,19,0,55.0,8.0,4.3,17.5,8.0,6.83,0.0
2018,8,12,19,15,27.5,4.0,4.25,17.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,13,5,15,37.5,5.5,3.6,13.05,6.5,0.0,0.0
2018,8,13,5,30,75.0,11.0,3.7,13.5,13.0,9.39,0.0
2018,8,13,5,45,185.0,24.5,3.85,13.95,42.5,19.09,4.37
2018,8,13,6,0,295.0,38.0,4.0,14.4,72.0,31.25,20.92
2018,8,13,6,15,378.0,49.0,4.05,14.95,115.5,39.51,29.02
2018,8,13,6,30,461.0,60.0,4.1,15.5,159.0,71.2,42.06
2018,8,13,6,45,517.5,69.0,4.1,16.1,208.0,117.95,71.89
2018,8,13,7,0,574.0,78.0,4.1,16.7,257.0,171.64,113.86
2018,8,13,7,15,615.0,84.0,4.1,17.3,307.5,225.62,159.98
2018,8,13,7,30,656.0,90.0,4.1,17.9,358.0,283.91,210.71
2018,8,13,7,45,685.5,95.5,4.1,18.55,408.0,341.6,260.88
2018,8,13,8,0,715.0,101.0,4.1,19.2,458.0,401.58,311.73
2018,8,13,8,15,737.5,105.5,4.1,19.85,506.5,459.25,359.38
2018,8,13,8,30,760.0,110.0,4.1,20.5,555.0,518.04,406.32
2018,8,13,8,45,776.5,114.0,4.1,21.1,599.5,572.66,448.7
2018,8,13,9,0,793.0,118.0,4.1,21.7,644.0,626.82,489.39
2018,8,13,9,15,800.5,124.0,4.15,22.3,683.5,676.09,525.31
2018,8,13,9,30,808.0,130.0,4.2,22.9,723.0,723.55,558.94
2018,8,13,9,45,810.0,137.0,4.25,23.5,755.5,765.75,587.92
2018,8,13,10,0,812.0,144.0,4.3,24.1,788.0,805.28,613.49
2018,8,13,10,15,820.0,146.0,4.35,24.5,817.0,842.11,637.31
2018,8,13,10,30,828.0,148.0,4.4,24.9,846.0,876.3,659.11
2018,8,13,10,45,833.5,150.0,4.5,25.3,868.0,905.45,677.5
2018,8,13,11,0,839.0,152.0,4.6,25.7,890.0,931.47,694.03
2018,8,13,11,15,842.5,153.5,4.7,25.85,905.0,951.89,707.49
2018,8,13,11,30,846.0,155.0,4.8,26.0,920.0,968.86,718.73
2018,8,13,11,45,846.5,156.5,4.9,26.15,927.0,979.43,725.78
2018,8,13,12,0,847.0,158.0,5.0,26.3,934.0,986.34,730.52
2018,8,13,12,15,851.5,154.5,5.1,26.25,934.5,988.45,732.75
2018,8,13,12,30,856.0,151.0,5.2,26.2,935.0,972.93,723.21
2018,8,13,12,45,859.5,147.5,5.3,26.15,928.5,967.14,720.42
2018,8,13,13,0,863.0,144.0,5.4,26.1,922.0,957.7,715.15
2018,8,13,13,15,859.5,143.0,5.5,25.85,906.0,940.45,705.17
2018,8,13,13,30,856.0,142.0,5.6,25.6,890.0,919.8,692.88
2018,8,13,13,45,851.0,140.5,5.65,25.35,867.5,904.76,684.18
2018,8,13,14,0,846.0,139.0,5.7,25.1,845.0,875.11,665.23
2018,8,13,14,15,838.5,136.5,5.75,24.6,815.5,839.39,642.56
2018,8,13,14,30,831.0,134.0,5.8,24.1,786.0,801.01,617.73
2018,8,13,14,45,820.5,131.5,5.8,23.65,750.0,757.92,588.55
2018,8,13,15,0,810.0,129.0,5.8,23.2,714.0,712.82,556.26
2018,8,13,15,15,795.5,125.5,5.8,23.2,672.0,662.34,518.26
2018,8,13,15,30,781.0,122.0,5.8,23.2,630.0,610.73,478.57
2018,8,13,15,45,764.0,117.5,5.75,22.1,585.0,555.92,437.28
2018,8,13,16,0,747.0,113.0,5.7,21.0,540.0,500.53,394.09
2018,8,13,16,15,724.5,108.0,5.6,20.3,491.5,442.04,346.33
2018,8,13,16,30,702.0,103.0,5.5,19.6,443.0,384.49,297.89
2018,8,13,16,45,671.0,97.0,5.45,18.95,392.0,324.37,246.25
2018,8,13,17,0,640.0,91.0,5.4,18.3,341.0,266.83,195.84
2018,8,13,17,15,596.0,83.5,5.3,17.7,290.0,208.02,144.84
2018,8,13,17,30,552.0,76.0,5.2,17.1,239.0,154.04,99.57
2018,8,13,17,45,490.0,67.0,5.05,16.55,190.5,102.25,61.04
2018,8,13,18,0,428.0,58.0,4.9,16.0,142.0,58.2,36.2
2018,8,13,18,15,338.0,46.0,4.85,15.6,100.0,37.36,26.79
2018,8,13,18,30,248.0,34.0,4.8,15.2,58.0,26.38,15.85
2018,8,13,18,45,145.5,20.5,4.7,14.8,32.5,16.0,0.0
2018,8,13,19,0,43.0,7.0,4.6,14.4,7.0,5.97,0.0
2018,8,13,19,15,21.5,3.5,4.5,14.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,5,15,12.5,4.0,3.8,13.25,4.0,0.0,0.0
2018,8,14,5,30,25.0,8.0,3.9,13.6,8.0,6.83,0.0
2018,8,14,5,45,84.5,25.0,4.05,14.0,33.0,19.53,3.25
2018,8,14,6,0,144.0,42.0,4.2,14.4,58.0,32.37,21.76
2018,8,14,6,15,206.0,61.0,4.3,14.9,97.5,46.39,34.99
2018,8,14,6,30,268.0,80.0,4.4,15.4,137.0,75.66,50.91
2018,8,14,6,45,318.5,97.0,4.45,15.9,182.5,116.4,79.16
2018,8,14,7,0,369.0,114.0,4.5,16.4,228.0,163.48,116.15
2018,8,14,7,15,341.0,130.5,4.5,16.85,251.0,194.59,144.94
2018,8,14,7,30,313.0,147.0,4.5,17.3,274.0,223.91,172.15
2018,8,14,7,45,308.0,170.0,4.5,17.8,309.0,263.45,206.24
2018,8,14,8,0,303.0,193.0,4.5,18.3,344.0,302.22,238.76
2018,8,14,8,15,374.5,200.0,4.5,18.7,405.5,362.33,287.13
2018,8,14,8,30,446.0,207.0,4.5,19.1,467.0,437.37,346.47
2018,8,14,8,45,549.5,194.5,4.5,19.55,540.5,513.01,405.6
2018,8,14,9,0,653.0,182.0,4.5,20.0,614.0,602.02,473.64
2018,8,14,9,15,625.0,201.5,4.5,20.35,636.0,634.14,496.74
2018,8,14,9,30,597.0,221.0,4.5,20.7,658.0,661.72,516.01
2018,8,14,9,45,680.0,196.0,4.55,21.05,716.5,729.01,566.04
2018,8,14,10,0,763.0,171.0,4.6,21.4,775.0,798.51,616.6
2018,8,14,10,15,774.0,172.5,4.6,21.7,804.5,831.22,638.14
2018,8,14,10,30,785.0,174.0,4.6,22.0,834.0,866.33,661.06
2018,8,14,10,45,780.5,181.0,4.65,22.35,851.5,890.28,676.22
2018,8,14,11,0,776.0,188.0,4.7,22.7,869.0,910.78,689.06
2018,8,14,11,15,684.5,236.5,4.75,22.85,844.5,896.0,677.61
2018,8,14,11,30,593.0,285.0,4.8,23.0,820.0,865.38,653.69
2018,8,14,11,45,676.0,245.0,4.85,23.2,859.5,914.12,689.47
2018,8,14,12,0,759.0,205.0,4.9,23.4,899.0,958.69,720.0
2018,8,14,12,15,797.0,185.0,5.0,23.5,913.0,967.9,726.41
2018,8,14,12,30,835.0,165.0,5.1,23.6,927.0,982.65,736.94
2018,8,14,12,45,838.5,161.0,5.15,23.65,920.5,975.96,732.71
2018,8,14,13,0,842.0,157.0,5.2,23.7,914.0,965.56,726.17
2018,8,14,13,15,841.0,154.0,5.25,23.75,898.5,948.3,715.0
2018,8,14,13,30,840.0,151.0,5.3,23.8,883.0,927.53,701.49
2018,8,14,13,45,838.0,146.5,5.4,23.8,860.5,900.97,684.41
2018,8,14,14,0,836.0,142.0,5.5,23.8,838.0,871.15,664.95
2018,8,14,14,15,830.0,139.0,5.55,23.55,809.0,836.37,642.25
2018,8,14,14,30,824.0,136.0,5.6,23.3,780.0,798.86,617.38
2018,8,14,14,45,815.5,132.5,5.6,23.0,745.0,756.45,588.3
2018,8,14,15,0,807.0,129.0,5.6,22.7,710.0,711.88,556.11
2018,8,14,15,15,792.5,125.5,5.6,22.7,668.0,661.43,518.14
2018,8,14,15,30,778.0,122.0,5.6,22.7,626.0,609.85,478.5
2018,8,14,15,45,762.0,117.0,5.6,21.8,581.0,555.18,437.08
2018,8,14,16,0,746.0,112.0,5.6,20.9,536.0,499.86,393.73
2018,8,14,16,15,725.5,106.5,5.55,20.35,488.0,441.76,346.15
2018,8,14,16,30,705.0,101.0,5.5,19.8,440.0,384.41,297.71
2018,8,14,16,45,675.5,94.5,5.45,19.3,389.5,324.1,245.73
2018,8,14,17,0,646.0,88.0,5.4,18.8,339.0,266.21,194.86
2018,8,14,17,15,603.5,81.0,5.3,18.15,288.0,207.75,144.12
2018,8,14,17,30,561.0,74.0,5.2,17.5,237.0,153.93,98.93
2018,8,14,17,45,500.0,65.0,5.05,16.9,188.5,101.61,59.99
2018,8,14,18,0,439.0,56.0,4.9,16.3,140.0,56.89,34.86
2018,8,14,18,15,346.5,44.5,4.7,15.85,98.5,36.21,25.7
2018,8,14,18,30,254.0,33.0,4.5,15.4,57.0,25.65,14.92
2018,8,14,18,45,144.0,19.0,4.25,14.95,31.0,14.84,0.0
2018,8,14,19,0,34.0,5.0,4.0,14.5,5.0,4.27,0.0
2018,8,14,19,15,17.0,2.5,3.95,14.3,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.8,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.4,10.0,7.68,0.0
2018,8,15,5,45,150.0,24.0,3.3,14.05,38.0,18.66,1.29
2018,8,15,6,0,251.0,39.0,3.6,14.7,66.0,30.11,19.72
2018,8,15,6,15,312.5,51.0,3.65,15.25,103.5,38.98,28.45
2018,8,15,6,30,374.0,63.0,3.7,15.8,141.0,68.89,41.91
2018,8,15,6,45,280.0,85.5,3.75,16.35,153.0,103.65,69.92
2018,8,15,7,0,186.0,108.0,3.8,16.9,165.0,124.8,91.62
2018,8,15,7,15,298.0,118.0,3.75,17.5,229.0,174.69,129.8
2018,8,15,7,30,410.0,128.0,3.7,18.1,293.0,242.1,183.72
2018,8,15,7,45,557.5,114.0,3.7,18.65,371.0,315.22,242.42
2018,8,15,8,0,705.0,100.0,3.7,19.2,449.0,399.86,310.71
2018,8,15,8,15,730.5,103.5,3.65,19.8,497.5,457.6,358.14
2018,8,15,8,30,756.0,107.0,3.6,20.4,546.0,516.77,405.16
2018,8,15,8,45,687.0,140.0,3.6,20.95,563.5,549.67,430.38
2018,8,15,9,0,618.0,173.0,3.6,21.5,581.0,573.49,447.49
2018,8,15,9,15,590.5,196.5,3.65,22.0,606.0,608.03,472.21
2018,8,15,9,30,563.0,220.0,3.7,22.5,631.0,633.51,489.6
2018,8,15,9,45,707.0,168.5,3.75,23.0,710.0,725.26,557.46
2018,8,15,10,0,851.0,117.0,3.8,23.5,789.0,806.65,614.27
2018,8,15,10,15,860.0,117.5,3.9,23.85,818.0,843.24,637.89
2018,8,15,10,30,869.0,118.0,4.0,24.2,847.0,877.16,659.81
2018,8,15,10,45,788.0,167.0,4.1,24.6,841.0,885.9,664.29
2018,8,15,11,0,707.0,216.0,4.2,25.0,835.0,885.24,662.61
2018,8,15,11,15,727.5,206.5,4.35,25.15,852.5,908.91,678.59
2018,8,15,11,30,748.0,197.0,4.5,25.3,870.0,929.75,692.53
2018,8,15,11,45,823.0,157.5,4.6,25.5,903.5,962.35,714.26
2018,8,15,12,0,898.0,118.0,4.7,25.7,937.0,987.41,730.93
2018,8,15,12,15,897.5,118.0,4.85,25.7,936.0,988.13,732.41
2018,8,15,12,30,897.0,118.0,5.0,25.7,935.0,985.09,731.6
2018,8,15,12,45,894.0,118.0,5.1,25.7,926.0,975.93,726.38
2018,8,15,13,0,891.0,118.0,5.2,25.7,917.0,963.1,718.77
2018,8,15,13,15,888.5,117.0,5.3,25.55,901.5,946.17,708.83
2018,8,15,13,30,886.0,116.0,5.4,25.4,886.0,925.7,696.47
2018,8,15,13,45,881.5,114.0,5.45,25.2,863.0,899.03,679.63
2018,8,15,14,0,877.0,112.0,5.5,25.0,840.0,869.13,660.47
2018,8,15,14,15,870.5,110.0,5.55,24.65,810.5,834.48,638.21
2018,8,15,14,30,864.0,108.0,5.6,24.3,781.0,797.02,613.72
2018,8,15,14,45,855.0,106.0,5.65,23.95,745.5,755.07,585.7
2018,8,15,15,0,846.0,104.0,5.7,23.6,710.0,710.9,555.0
2018,8,15,15,15,833.0,101.0,5.7,23.6,668.5,661.13,517.49
2018,8,15,15,30,820.0,98.0,5.7,23.6,627.0,613.22,480.44
2018,8,15,15,45,804.5,95.0,5.6,22.7,582.0,558.76,438.9
2018,8,15,16,0,789.0,92.0,5.5,21.8,537.0,503.76,395.54
2018,8,15,16,15,769.5,87.0,5.4,21.3,488.5,444.74,347.05
2018,8,15,16,30,750.0,82.0,5.3,20.8,440.0,386.26,297.49
2018,8,15,16,45,721.5,78.0,5.2,20.35,390.0,326.47,245.66
2018,8,15,17,0,693.0,74.0,5.1,19.9,340.0,266.99,193.23
2018,8,15,17,15,652.0,68.0,5.0,19.35,289.0,207.02,140.96
2018,8,15,17,30,611.0,62.0,4.9,18.8,238.0,151.42,94.13
2018,8,15,17,45,550.5,55.0,4.75,18.2,189.0,97.8,54.46
2018,8,15,18,0,490.0,48.0,4.6,17.6,140.0,51.58,29.38
2018,8,15,18,15,395.0,38.5,4.4,17.15,98.0,31.29,21.27
2018,8,15,18,30,300.0,29.0,4.2,16.7,56.0,23.99,13.12
2018,8,15,18,45,172.0,17.0,4.05,16.25,30.5,14.51,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.8,5.0,4.27,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,2.35,12.5,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,2.7,13.1,10.0,7.68,0.0
2018,8,16,5,45,211.5,21.0,3.0,13.7,40.0,17.44,0.0
2018,8,16,6,0,345.0,33.0,3.3,14.3,70.0,27.19,17.19
2018,8,16,6,15,434.5,41.5,3.35,14.85,114.0,33.57,23.75
2018,8,16,6,30,524.0,50.0,3.4,15.4,158.0,68.88,37.31
2018,8,16,6,45,582.0,56.5,3.45,16.0,208.0,118.0,68.88
2018,8,16,7,0,640.0,63.0,3.5,16.6,258.0,174.1,113.28
2018,8,16,7,15,679.5,68.0,3.5,17.2,309.5,232.99,164.16
2018,8,16,7,30,719.0,73.0,3.5,17.8,361.0,293.69,217.43
2018,8,16,7,45,748.0,77.0,3.5,18.35,412.5,353.31,269.63
2018,8,16,8,0,777.0,81.0,3.5,18.9,464.0,415.02,322.18
2018,8,16,8,15,798.5,83.5,3.5,19.6,512.5,473.41,370.41
2018,8,16,8,30,820.0,86.0,3.5,20.3,561.0,532.34,417.35
2018,8,16,8,45,836.0,89.0,3.5,21.0,606.5,586.24,458.91
2018,8,16,9,0,852.0,92.0,3.5,21.7,652.0,641.24,499.8
2018,8,16,9,15,861.5,95.0,3.5,22.35,692.0,690.81,535.5
2018,8,16,9,30,871.0,98.0,3.5,23.0,732.0,738.54,568.45
2018,8,16,9,45,876.5,102.0,3.5,23.65,766.5,782.1,596.38
2018,8,16,10,0,882.0,106.0,3.5,24.3,801.0,823.03,622.06
2018,8,16,10,15,889.5,107.0,3.5,24.85,829.5,859.88,644.82
2018,8,16,10,30,897.0,108.0,3.5,25.4,858.0,893.85,665.4
2018,8,16,10,45,902.5,109.0,3.5,25.95,880.5,922.98,682.54
2018,8,16,11,0,908.0,110.0,3.5,26.5,903.0,948.79,697.39
2018,8,16,11,15,910.5,111.0,3.55,26.9,917.5,968.36,708.81
2018,8,16,11,30,913.0,112.0,3.6,27.3,932.0,984.26,717.91
2018,8,16,11,45,914.5,112.0,3.6,27.7,938.5,994.5,723.06
2018,8,16,12,0,916.0,112.0,3.6,28.1,945.0,1000.94,725.87
2018,8,16,12,15,915.0,112.0,3.75,28.35,943.5,1001.15,726.2
2018,8,16,12,30,914.0,112.0,3.9,28.6,942.0,997.52,724.15
2018,8,16,12,45,911.0,112.5,4.0,28.85,933.5,988.66,718.49
2018,8,16,13,0,908.0,113.0,4.1,29.1,925.0,976.07,710.49
2018,8,16,13,15,904.5,112.0,4.25,29.0,908.5,957.86,700.11
2018,8,16,13,30,901.0,111.0,4.4,28.9,892.0,936.08,687.36
2018,8,16,13,45,895.5,109.5,4.55,28.85,868.0,908.57,670.56
2018,8,16,14,0,890.0,108.0,4.7,28.8,844.0,877.82,651.71
2018,8,16,14,15,882.5,106.5,4.75,28.45,814.0,842.33,629.72
2018,8,16,14,30,875.0,105.0,4.8,28.1,784.0,804.06,605.55
2018,8,16,14,45,866.0,102.0,4.9,27.75,747.5,760.61,577.66
2018,8,16,15,0,857.0,99.0,5.0,27.4,711.0,714.92,547.26
2018,8,16,15,15,843.5,97.0,5.0,27.4,669.5,665.2,510.71
2018,8,16,15,30,830.0,95.0,5.0,27.4,628.0,617.28,474.53
2018,8,16,15,45,814.0,92.0,5.05,26.3,582.5,561.96,434.03
2018,8,16,16,0,798.0,89.0,5.1,25.2,537.0,506.14,391.52
2018,8,16,16,15,777.0,85.0,5.1,24.45,488.0,446.83,344.08
2018,8,16,16,30,756.0,81.0,5.1,23.7,439.0,388.2,295.49
2018,8,16,16,45,726.5,76.5,5.05,22.95,388.0,327.15,243.62
2018,8,16,17,0,697.0,72.0,5.0,22.2,337.0,268.41,192.55
2018,8,16,17,15,655.0,66.5,4.9,21.45,286.0,206.56,139.33
2018,8,16,17,30,613.0,61.0,4.8,20.7,235.0,151.01,92.99
2018,8,16,17,45,551.5,54.0,4.7,19.9,186.0,97.12,53.46
2018,8,16,18,0,490.0,47.0,4.6,19.1,137.0,50.77,28.52
2018,8,16,18,15,392.5,38.0,4.5,18.5,95.5,30.96,20.78
2018,8,16,18,30,295.0,29.0,4.4,17.9,54.0,24.1,12.62
2018,8,16,18,45,168.0,17.5,4.3,17.35,29.5,14.94,0.0
2018,8,16,19,0,41.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,8,16,19,15,20.5,3.0,4.1,16.5,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,13.25,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.8,10.0,7.68,0.0
2018,8,17,5,45,205.0,21.0,2.7,14.35,39.0,17.51,0.0
2018,8,17,6,0,336.0,33.0,3.0,14.9,68.0,27.24,17.05
2018,8,17,6,15,427.5,41.5,2.95,15.6,112.0,33.6,23.67
2018,8,17,6,30,519.0,50.0,2.9,16.3,156.0,69.69,37.63
2018,8,17,6,45,580.0,56.0,2.9,17.0,206.0,118.57,69.06
2018,8,17,7,0,641.0,62.0,2.9,17.7,256.0,174.79,113.33
2018,8,17,7,15,683.0,66.5,2.8,18.45,308.0,233.95,164.0
2018,8,17,7,30,725.0,71.0,2.7,19.2,360.0,295.27,217.13
2018,8,17,7,45,755.0,74.5,2.65,19.95,411.5,355.22,268.8
2018,8,17,8,0,785.0,78.0,2.6,20.7,463.0,417.35,320.68
2018,8,17,8,15,807.5,80.0,2.55,21.6,512.0,476.21,368.12
2018,8,17,8,30,830.0,82.0,2.5,22.5,561.0,533.98,412.89
2018,8,17,8,45,847.5,84.0,2.45,23.4,607.0,590.11,454.63
2018,8,17,9,0,865.0,86.0,2.4,24.3,653.0,645.68,494.28
2018,8,17,9,15,878.5,87.5,2.45,25.15,694.5,697.13,530.14
2018,8,17,9,30,892.0,89.0,2.5,26.0,736.0,747.03,563.0
2018,8,17,9,45,903.0,89.5,2.5,26.85,772.0,792.18,590.56
2018,8,17,10,0,914.0,90.0,2.5,27.7,808.0,835.05,616.07
2018,8,17,10,15,922.0,90.5,2.55,28.5,837.5,872.86,638.28
2018,8,17,10,30,930.0,91.0,2.6,29.3,867.0,907.71,658.31
2018,8,17,10,45,936.0,91.0,2.65,30.1,889.5,937.13,674.62
2018,8,17,11,0,942.0,91.0,2.7,30.9,912.0,963.12,688.64
2018,8,17,11,15,946.0,91.5,2.75,31.55,927.5,984.18,699.91
2018,8,17,11,30,950.0,92.0,2.8,32.2,943.0,1001.49,708.84
2018,8,17,11,45,952.5,92.0,2.85,32.85,951.0,1013.0,714.19
2018,8,17,12,0,955.0,92.0,2.9,33.5,959.0,1020.57,717.2
2018,8,17,12,15,955.5,92.0,2.95,34.0,958.5,1022.22,717.08
2018,8,17,12,30,956.0,92.0,3.0,34.5,958.0,1019.85,714.63
2018,8,17,12,45,954.5,92.0,3.1,34.95,950.0,1011.56,709.17
2018,8,17,13,0,953.0,92.0,3.2,35.4,942.0,999.31,701.36
2018,8,17,13,15,950.5,91.5,3.3,35.4,926.0,981.73,691.57
2018,8,17,13,30,948.0,91.0,3.4,35.4,910.0,960.36,679.4
2018,8,17,13,45,944.0,90.0,3.5,35.4,887.0,933.46,663.67
2018,8,17,14,0,940.0,89.0,3.6,35.4,864.0,903.06,645.6
2018,8,17,14,15,934.0,88.0,3.7,35.15,834.0,867.66,624.77
2018,8,17,14,30,928.0,87.0,3.8,34.9,804.0,829.21,601.67
2018,8,17,14,45,920.5,84.5,3.9,34.65,767.5,785.24,574.52
2018,8,17,15,0,913.0,82.0,4.0,34.4,731.0,738.75,545.23
2018,8,17,15,15,901.0,80.5,4.0,34.4,689.0,687.98,509.87
2018,8,17,15,30,889.0,79.0,4.0,34.4,647.0,635.58,472.09
2018,8,17,15,45,874.0,77.0,4.15,33.45,600.5,579.61,432.69
2018,8,17,16,0,859.0,75.0,4.3,32.5,554.0,522.86,390.98
2018,8,17,16,15,839.5,72.0,4.3,31.7,504.5,462.58,344.45
2018,8,17,16,30,820.0,69.0,4.3,30.9,455.0,402.62,296.37
2018,8,17,16,45,792.0,66.0,4.35,30.1,403.0,339.83,244.65
2018,8,17,17,0,764.0,63.0,4.4,29.3,351.0,279.03,193.2
2018,8,17,17,15,724.0,58.5,4.35,28.05,298.0,216.5,140.83
2018,8,17,17,30,684.0,54.0,4.3,26.8,245.0,158.14,93.35
2018,8,17,17,45,622.0,48.5,4.2,25.55,194.5,101.31,52.85
2018,8,17,18,0,560.0,43.0,4.1,24.3,144.0,49.33,25.58
2018,8,17,18,15,458.5,35.0,4.05,23.2,100.0,28.72,18.39
2018,8,17,18,30,357.0,27.0,4.0,22.1,56.0,22.56,10.57
2018,8,17,18,45,205.5,16.5,3.9,21.05,30.5,14.08,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.0,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,19.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,13.0,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.5,9.0,6.83,0.0
2018,8,18,5,45,217.0,20.5,2.95,14.05,39.0,17.15,0.0
2018,8,18,6,0,356.0,33.0,3.2,14.6,69.0,27.38,17.04
2018,8,18,6,15,450.5,41.5,3.1,15.4,114.5,33.77,23.8
2018,8,18,6,30,545.0,50.0,3.0,16.2,160.0,72.27,38.66
2018,8,18,6,45,606.0,56.5,2.9,17.05,211.5,123.42,71.87
2018,8,18,7,0,667.0,63.0,2.8,17.9,263.0,181.91,118.07
2018,8,18,7,15,708.5,68.0,2.75,18.85,316.5,243.17,170.46
2018,8,18,7,30,750.0,73.0,2.7,19.8,370.0,306.54,225.13
2018,8,18,7,45,779.5,76.5,2.7,20.8,422.5,367.95,277.68
2018,8,18,8,0,809.0,80.0,2.7,21.8,475.0,431.45,330.2
2018,8,18,8,15,831.0,82.5,2.65,22.8,525.0,492.05,378.54
2018,8,18,8,30,853.0,85.0,2.6,23.8,575.0,551.28,423.9
2018,8,18,8,45,869.5,87.5,2.55,24.8,622.0,608.61,465.95
2018,8,18,9,0,886.0,90.0,2.5,25.8,669.0,665.21,505.72
2018,8,18,9,15,885.5,98.0,2.5,26.75,707.5,714.51,538.98
2018,8,18,9,30,885.0,106.0,2.5,27.7,746.0,760.96,568.75
2018,8,18,9,45,879.0,115.5,2.5,28.65,777.5,801.59,592.68
2018,8,18,10,0,873.0,125.0,2.5,29.6,809.0,838.59,613.78
2018,8,18,10,15,882.0,126.0,2.5,30.35,839.0,876.48,635.63
2018,8,18,10,30,891.0,127.0,2.5,31.1,869.0,911.59,655.33
2018,8,18,10,45,898.0,127.5,2.55,31.85,892.0,941.44,671.85
2018,8,18,11,0,905.0,128.0,2.6,32.6,915.0,968.04,686.23
2018,8,18,11,15,909.5,128.0,2.65,33.2,930.0,988.42,697.06
2018,8,18,11,30,914.0,128.0,2.7,33.8,945.0,1005.18,705.69
2018,8,18,11,45,917.0,128.0,2.8,34.4,953.0,1016.8,711.64
2018,8,18,12,0,920.0,128.0,2.9,35.0,961.0,1024.62,715.35
2018,8,18,12,15,917.0,130.0,3.05,35.2,959.5,1024.7,715.97
2018,8,18,12,30,914.0,132.0,3.2,35.4,958.0,1020.93,714.32
2018,8,18,12,45,908.0,134.0,3.35,35.65,948.0,1010.47,708.42
2018,8,18,13,0,902.0,136.0,3.5,35.9,938.0,996.31,700.27
2018,8,18,13,15,899.0,135.0,3.65,35.85,922.0,978.51,690.69
2018,8,18,13,30,896.0,134.0,3.8,35.8,906.0,957.12,678.8
2018,8,18,13,45,892.0,131.0,3.95,35.7,882.0,929.45,662.94
2018,8,18,14,0,888.0,128.0,4.1,35.6,858.0,898.45,644.78
2018,8,18,14,15,880.5,126.5,4.2,35.3,827.5,862.79,623.65
2018,8,18,14,30,873.0,125.0,4.3,35.0,797.0,832.02,605.55
2018,8,18,14,45,863.0,122.0,4.4,34.7,759.5,786.72,577.36
2018,8,18,15,0,853.0,119.0,4.5,34.4,722.0,739.25,546.2
2018,8,18,15,15,838.5,116.0,4.5,34.4,679.0,686.86,509.37
2018,8,18,15,30,824.0,113.0,4.5,34.4,636.0,633.22,470.77
2018,8,18,15,45,806.0,109.0,4.65,33.25,589.0,575.68,430.67
2018,8,18,16,0,788.0,105.0,4.8,32.1,542.0,517.86,388.75
2018,8,18,16,15,762.5,101.0,4.8,31.2,491.5,456.63,341.82
2018,8,18,16,30,737.0,97.0,4.8,30.3,441.0,395.6,293.37
2018,8,18,16,45,701.5,91.5,4.8,29.35,388.0,331.93,241.56
2018,8,18,17,0,666.0,86.0,4.8,28.4,335.0,271.36,191.03
2018,8,18,17,15,617.0,79.0,4.7,27.1,282.0,209.92,140.28
2018,8,18,17,30,568.0,72.0,4.6,25.8,229.0,153.95,95.34
2018,8,18,17,45,498.5,63.0,4.5,24.5,179.5,100.17,56.95
2018,8,18,18,0,429.0,54.0,4.4,23.2,130.0,55.16,32.58
2018,8,18,18,15,329.5,41.0,4.3,22.2,88.0,33.62,22.48
2018,8,18,18,30,230.0,28.0,4.2,21.2,46.0,23.31,10.31
2018,8,18,18,45,122.5,15.0,4.15,20.2,24.0,12.8,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,13.2,7.0,5.97,0.0
2018,8,19,5,45,146.0,21.5,3.05,13.7,33.5,16.76,0.0
2018,8,19,6,0,247.0,36.0,3.3,14.2,60.0,27.88,17.31
2018,8,19,6,15,337.5,48.5,3.3,14.9,103.0,37.31,26.89
2018,8,19,6,30,428.0,61.0,3.3,15.6,146.0,76.13,45.27
2018,8,19,6,45,493.5,70.0,3.35,16.3,195.5,122.74,76.37
2018,8,19,7,0,559.0,79.0,3.4,17.0,245.0,177.53,119.62
2018,8,19,7,15,605.0,86.0,3.4,17.8,297.5,233.51,167.34
2018,8,19,7,30,651.0,93.0,3.4,18.6,350.0,294.49,219.79
2018,8,19,7,45,686.0,98.0,3.4,19.35,402.0,354.17,270.95
2018,8,19,8,0,721.0,103.0,3.4,20.1,454.0,416.77,323.1
2018,8,19,8,15,747.0,107.5,3.45,20.95,504.5,477.06,371.88
2018,8,19,8,30,773.0,112.0,3.5,21.8,555.0,538.44,419.8
2018,8,19,8,45,793.0,115.0,3.5,22.65,601.5,595.32,462.64
2018,8,19,9,0,813.0,118.0,3.5,23.5,648.0,652.01,503.85
2018,8,19,9,15,829.0,121.0,3.55,24.25,690.5,705.42,541.71
2018,8,19,9,30,845.0,124.0,3.6,25.0,733.0,757.63,577.63
2018,8,19,9,45,858.0,125.5,3.7,25.75,770.0,804.52,608.13
2018,8,19,10,0,871.0,127.0,3.8,26.5,807.0,849.36,636.33
2018,8,19,10,15,881.5,127.5,3.85,27.1,837.5,879.78,654.51
2018,8,19,10,30,892.0,128.0,3.9,27.7,868.0,915.71,676.36
2018,8,19,10,45,901.0,127.5,3.95,28.3,892.0,946.43,694.48
2018,8,19,11,0,910.0,127.0,4.0,28.9,916.0,973.97,710.43
2018,8,19,11,15,915.5,127.0,4.0,29.3,932.0,995.35,722.57
2018,8,19,11,30,921.0,127.0,4.0,29.7,948.0,1013.11,732.41
2018,8,19,11,45,926.0,125.5,4.05,30.15,956.5,1025.23,738.82
2018,8,19,12,0,931.0,124.0,4.1,30.6,965.0,1033.53,742.9
2018,8,19,12,15,930.5,125.0,4.1,30.85,964.5,1035.04,743.03
2018,8,19,12,30,930.0,126.0,4.1,31.1,964.0,1032.62,740.81
2018,8,19,12,45,928.0,125.5,4.15,31.35,955.0,1023.41,734.67
2018,8,19,13,0,926.0,125.0,4.2,31.6,946.0,1010.34,726.21
2018,8,19,13,15,924.0,123.0,4.2,31.65,929.5,992.02,714.75
2018,8,19,13,30,922.0,121.0,4.2,31.7,913.0,969.98,700.97
2018,8,19,13,45,919.0,118.5,4.25,31.75,889.5,942.93,684.21
2018,8,19,14,0,916.0,116.0,4.3,31.8,866.0,912.4,665.13
2018,8,19,14,15,909.5,114.0,4.35,31.55,835.0,876.12,642.9
2018,8,19,14,30,903.0,112.0,4.4,31.3,804.0,836.87,618.47
2018,8,19,14,45,894.5,108.5,4.4,31.1,766.5,791.9,589.53
2018,8,19,15,0,886.0,105.0,4.4,30.9,729.0,744.55,558.22
2018,8,19,15,15,872.0,103.0,4.4,30.9,686.0,692.83,521.31
2018,8,19,15,30,858.0,101.0,4.4,30.9,643.0,643.27,484.93
2018,8,19,15,45,842.0,97.5,4.5,29.95,596.0,585.63,443.7
2018,8,19,16,0,826.0,94.0,4.6,29.0,549.0,527.43,400.47
2018,8,19,16,15,803.0,89.5,4.6,28.1,497.5,464.79,351.86
2018,8,19,16,30,780.0,85.0,4.6,27.2,446.0,403.0,302.05
2018,8,19,16,45,753.0,80.0,4.6,26.35,394.5,340.56,250.04
2018,8,19,17,0,726.0,75.0,4.6,25.5,343.0,280.1,198.33
2018,8,19,17,15,680.0,69.5,4.55,24.25,289.5,215.36,143.83
2018,8,19,17,30,634.0,64.0,4.5,23.0,236.0,157.3,96.27
2018,8,19,17,45,566.0,56.0,4.4,21.8,185.0,100.34,55.06
2018,8,19,18,0,498.0,48.0,4.3,20.6,134.0,51.86,29.15
2018,8,19,18,15,384.0,37.5,4.25,19.6,90.5,30.84,20.31
2018,8,19,18,30,270.0,27.0,4.2,18.6,47.0,22.62,8.86
2018,8,19,18,45,144.5,15.0,4.1,17.6,24.5,12.8,0.0
2018,8,19,19,0,19.0,3.0,4.0,16.6,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,16.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,4.27,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,15.21,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,26.34,15.87
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,36.5,26.21
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,73.36,43.54
