Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.75,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.2,1.0,0.0,0.0
2018,8,30,5,45,14.0,4.5,1.35,14.7,5.5,3.84,0.0
2018,8,30,6,0,22.0,8.0,1.5,15.2,10.0,6.6,0.0
2018,8,30,6,15,29.0,14.0,1.65,15.65,18.0,12.39,4.25
2018,8,30,6,30,36.0,20.0,1.8,16.1,26.0,20.21,10.01
2018,8,30,6,45,32.0,24.0,1.9,16.55,31.0,25.69,14.76
2018,8,30,7,0,28.0,28.0,2.0,17.0,36.0,30.65,19.35
2018,8,30,7,15,14.0,35.5,1.95,17.25,39.5,33.9,22.79
2018,8,30,7,30,0.0,43.0,1.9,17.5,43.0,35.54,24.53
2018,8,30,7,45,0.0,48.5,1.8,17.75,48.5,40.12,28.29
2018,8,30,8,0,0.0,54.0,1.7,18.0,54.0,44.71,32.0
2018,8,30,8,15,0.0,71.0,1.7,18.4,71.0,58.91,43.63
2018,8,30,8,30,0.0,88.0,1.7,18.8,88.0,73.15,55.13
2018,8,30,8,45,3.0,120.5,1.65,19.25,122.5,102.74,79.03
2018,8,30,9,0,6.0,153.0,1.6,19.7,157.0,133.05,103.08
2018,8,30,9,15,12.0,181.0,1.65,20.15,189.5,162.19,125.94
2018,8,30,9,30,18.0,209.0,1.7,20.6,222.0,192.13,149.11
2018,8,30,9,45,41.5,270.0,1.75,21.05,301.0,278.74,216.08
2018,8,30,10,0,65.0,331.0,1.8,21.5,380.0,359.8,276.79
2018,8,30,10,15,81.5,344.5,1.9,21.95,408.5,390.14,298.77
2018,8,30,10,30,98.0,358.0,2.0,22.4,437.0,421.26,321.39
2018,8,30,10,45,123.5,367.5,2.15,22.8,469.5,474.17,360.03
2018,8,30,11,0,149.0,377.0,2.3,23.2,502.0,511.47,386.98
2018,8,30,11,15,254.0,325.0,2.45,23.5,542.5,580.66,439.65
2018,8,30,11,30,359.0,273.0,2.6,23.8,583.0,653.12,493.57
2018,8,30,11,45,527.5,239.5,2.75,24.15,698.5,794.82,595.08
2018,8,30,12,0,696.0,206.0,2.9,24.5,814.0,930.26,687.48
2018,8,30,12,15,807.0,160.5,2.95,24.65,864.0,984.95,722.36
2018,8,30,12,30,918.0,115.0,3.0,24.8,914.0,1031.01,752.0
2018,8,30,12,45,915.5,115.0,3.1,25.0,904.0,1020.94,745.58
2018,8,30,13,0,913.0,115.0,3.2,25.2,894.0,1007.04,737.23
2018,8,30,13,15,910.0,113.5,3.3,25.2,877.0,987.38,725.74
2018,8,30,13,30,907.0,112.0,3.4,25.2,860.0,964.06,711.85
2018,8,30,13,45,902.5,109.5,3.45,25.2,835.0,934.83,693.64
2018,8,30,14,0,898.0,107.0,3.5,25.2,810.0,902.25,673.13
2018,8,30,14,15,890.5,105.0,3.55,25.05,778.5,864.48,649.32
2018,8,30,14,30,883.0,103.0,3.6,24.9,747.0,823.9,623.36
2018,8,30,14,45,873.0,101.0,3.65,24.75,709.5,778.82,593.92
2018,8,30,15,0,863.0,99.0,3.7,24.6,672.0,731.57,562.54
2018,8,30,15,15,847.5,96.0,3.7,24.6,628.0,682.28,526.65
2018,8,30,15,30,832.0,93.0,3.7,24.6,584.0,626.46,485.11
2018,8,30,15,45,812.5,90.0,3.85,23.9,536.5,567.55,441.64
2018,8,30,16,0,793.0,87.0,4.0,23.2,489.0,508.57,396.34
2018,8,30,16,15,765.0,83.0,4.1,22.65,438.0,444.91,345.39
2018,8,30,16,30,737.0,79.0,4.2,22.1,387.0,382.82,293.84
2018,8,30,16,45,698.0,74.5,4.25,21.5,334.5,317.44,238.3
2018,8,30,17,0,659.0,70.0,4.3,20.9,282.0,256.41,185.18
2018,8,30,17,15,600.5,63.5,4.3,20.1,230.0,193.25,131.13
2018,8,30,17,30,542.0,57.0,4.3,19.3,178.0,136.9,84.53
2018,8,30,17,45,452.5,48.0,4.35,18.55,131.0,82.76,45.47
2018,8,30,18,0,363.0,39.0,4.4,17.8,84.0,40.13,22.14
2018,8,30,18,15,232.0,26.5,4.35,17.25,50.0,22.08,8.53
2018,8,30,18,30,101.0,14.0,4.3,16.7,16.0,11.95,0.0
2018,8,30,18,45,50.5,7.0,4.25,16.15,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,12.15,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.7,2.0,0.0,0.0
2018,8,31,5,45,99.0,13.0,1.8,13.3,19.0,11.1,0.0
2018,8,31,6,0,186.0,24.0,2.0,13.9,36.0,18.71,4.54
2018,8,31,6,15,267.0,36.5,2.0,14.5,71.5,32.82,18.57
2018,8,31,6,30,348.0,49.0,2.0,15.1,107.0,72.68,42.1
2018,8,31,6,45,461.0,57.0,2.0,15.75,162.5,122.21,76.91
2018,8,31,7,0,574.0,65.0,2.0,16.4,218.0,186.05,127.46
2018,8,31,7,15,622.5,70.5,1.85,17.05,269.5,243.73,177.45
2018,8,31,7,30,671.0,76.0,1.7,17.7,321.0,306.64,231.59
2018,8,31,7,45,705.5,80.0,1.6,18.3,372.0,367.39,283.17
2018,8,31,8,0,740.0,84.0,1.5,18.9,423.0,431.38,335.43
2018,8,31,8,15,765.5,88.0,1.35,19.7,472.5,492.45,382.89
2018,8,31,8,30,791.0,92.0,1.2,20.5,522.0,554.53,428.74
2018,8,31,8,45,811.0,94.0,1.1,21.3,568.0,611.82,469.25
2018,8,31,9,0,831.0,96.0,1.0,22.1,614.0,668.8,507.64
2018,8,31,9,15,845.5,97.5,1.05,22.9,654.5,715.36,538.98
2018,8,31,9,30,860.0,99.0,1.1,23.7,695.0,765.03,569.82
2018,8,31,9,45,871.5,100.5,1.2,24.5,730.5,810.57,597.88
2018,8,31,10,0,883.0,102.0,1.3,25.3,766.0,853.88,624.1
2018,8,31,10,15,891.5,102.5,1.4,26.1,795.0,891.06,646.04
2018,8,31,10,30,900.0,103.0,1.5,26.9,824.0,925.35,665.97
2018,8,31,10,45,906.0,104.0,1.6,27.7,846.0,954.73,682.65
2018,8,31,11,0,912.0,105.0,1.7,28.5,868.0,980.73,697.15
2018,8,31,11,15,915.5,105.5,1.85,28.9,882.0,1000.26,709.36
2018,8,31,11,30,919.0,106.0,2.0,29.3,896.0,1016.05,719.33
2018,8,31,11,45,921.0,105.5,2.15,29.75,902.0,1025.51,725.27
2018,8,31,12,0,923.0,105.0,2.3,30.2,908.0,1031.06,728.89
2018,8,31,12,15,925.5,104.0,2.5,30.4,907.5,1032.64,731.35
2018,8,31,12,30,928.0,103.0,2.7,30.6,907.0,1030.24,731.35
2018,8,31,12,45,930.5,100.0,2.95,30.8,898.5,1021.75,727.95
2018,8,31,13,0,933.0,97.0,3.2,31.0,890.0,1009.25,721.93
2018,8,31,13,15,930.0,96.0,3.4,30.95,873.0,989.64,711.61
2018,8,31,13,30,927.0,95.0,3.6,30.9,856.0,966.31,698.78
2018,8,31,13,45,922.0,94.5,3.8,30.85,832.0,938.08,682.6
2018,8,31,14,0,917.0,94.0,4.0,30.8,808.0,906.46,663.96
2018,8,31,14,15,910.0,92.0,4.2,30.5,776.5,868.38,641.36
2018,8,31,14,30,903.0,90.0,4.4,30.2,745.0,827.4,616.39
2018,8,31,14,45,893.0,88.0,4.6,29.85,707.0,781.45,587.62
2018,8,31,15,0,883.0,86.0,4.8,29.5,669.0,733.28,557.1
2018,8,31,15,15,868.5,84.0,4.8,29.5,625.5,680.12,519.24
2018,8,31,15,30,854.0,82.0,4.8,29.5,582.0,625.69,478.87
2018,8,31,15,45,836.5,79.0,5.1,28.25,535.0,567.54,437.62
2018,8,31,16,0,819.0,76.0,5.4,27.0,488.0,511.05,395.41
2018,8,31,16,15,795.5,72.5,5.4,26.1,438.0,448.57,345.61
2018,8,31,16,30,772.0,69.0,5.4,25.2,388.0,387.09,294.72
2018,8,31,16,45,736.0,65.0,5.4,24.35,335.5,322.17,239.59
2018,8,31,17,0,700.0,61.0,5.4,23.5,283.0,260.44,185.84
2018,8,31,17,15,645.5,55.5,5.3,22.45,231.0,196.81,131.28
2018,8,31,17,30,591.0,50.0,5.2,21.4,179.0,137.85,82.52
2018,8,31,17,45,502.0,42.5,5.1,20.35,131.5,82.04,42.63
2018,8,31,18,0,413.0,35.0,5.0,19.3,84.0,37.55,19.25
2018,8,31,18,15,265.0,24.0,4.85,18.6,49.5,20.0,5.52
2018,8,31,18,30,117.0,13.0,4.7,17.9,15.0,11.1,0.0
2018,8,31,18,45,58.5,6.5,4.55,17.15,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,5,45,102.0,12.0,2.3,13.55,18.5,10.24,0.0
2018,9,1,6,0,204.0,24.0,2.6,14.1,37.0,20.01,3.9
2018,9,1,6,15,313.0,36.0,2.6,14.65,77.5,35.59,19.78
2018,9,1,6,30,422.0,48.0,2.6,15.2,118.0,79.06,44.33
2018,9,1,6,45,486.0,58.0,2.6,15.8,166.0,128.18,80.77
2018,9,1,7,0,550.0,68.0,2.6,16.4,214.0,185.32,128.09
2018,9,1,7,15,594.5,76.5,2.5,17.35,265.0,243.4,178.45
2018,9,1,7,30,639.0,85.0,2.4,18.3,316.0,306.35,232.53
2018,9,1,7,45,669.0,92.0,2.25,19.25,366.5,366.59,283.38
2018,9,1,8,0,699.0,99.0,2.1,20.2,417.0,429.22,334.14
2018,9,1,8,15,723.5,104.5,2.1,21.15,466.0,489.56,381.51
2018,9,1,8,30,748.0,110.0,2.1,22.1,515.0,550.94,427.77
2018,9,1,8,45,765.5,115.0,2.1,23.05,560.5,606.87,468.28
2018,9,1,9,0,783.0,120.0,2.1,24.0,606.0,663.26,507.59
2018,9,1,9,15,783.5,130.0,2.25,24.65,643.5,711.65,541.18
2018,9,1,9,30,784.0,140.0,2.4,25.3,681.0,757.52,572.22
2018,9,1,9,45,777.0,153.0,2.5,25.9,712.0,802.11,600.81
2018,9,1,10,0,770.0,166.0,2.6,26.5,743.0,839.99,624.3
2018,9,1,10,15,780.5,167.5,2.75,27.0,771.5,877.84,648.21
2018,9,1,10,30,791.0,169.0,2.9,27.5,800.0,906.63,665.94
2018,9,1,10,45,799.0,170.0,3.05,28.0,822.0,936.08,684.12
2018,9,1,11,0,807.0,171.0,3.2,28.5,844.0,962.5,700.25
2018,9,1,11,15,812.0,172.0,3.35,28.85,858.5,982.83,712.85
2018,9,1,11,30,817.0,173.0,3.5,29.2,873.0,999.72,723.31
2018,9,1,11,45,820.5,172.5,3.65,29.55,879.5,1010.11,729.67
2018,9,1,12,0,824.0,172.0,3.8,29.9,886.0,1016.85,733.79
2018,9,1,12,15,822.0,173.0,3.95,30.0,884.0,1015.92,733.82
2018,9,1,12,30,820.0,174.0,4.1,30.1,882.0,1011.28,731.58
2018,9,1,12,45,816.0,174.0,4.25,30.2,872.0,1000.02,725.12
2018,9,1,13,0,812.0,174.0,4.4,30.3,862.0,985.19,716.42
2018,9,1,13,15,808.0,171.5,4.55,30.15,844.0,964.44,704.56
2018,9,1,13,30,804.0,169.0,4.7,30.0,826.0,940.35,690.59
2018,9,1,13,45,798.0,166.0,4.8,29.85,801.5,910.74,672.77
2018,9,1,14,0,792.0,163.0,4.9,29.7,777.0,878.16,652.79
2018,9,1,14,15,783.5,159.0,5.0,29.35,745.5,839.73,629.08
2018,9,1,14,30,775.0,155.0,5.1,29.0,714.0,803.55,606.62
2018,9,1,14,45,763.5,150.0,5.15,28.65,676.5,756.63,575.25
2018,9,1,15,0,752.0,145.0,5.2,28.3,639.0,708.03,541.62
2018,9,1,15,15,733.5,140.5,5.2,28.3,595.5,653.78,502.07
2018,9,1,15,30,715.0,136.0,5.2,28.3,552.0,599.04,461.26
2018,9,1,15,45,695.5,129.0,5.3,27.0,505.5,541.1,419.5
2018,9,1,16,0,676.0,122.0,5.4,25.7,459.0,483.44,376.19
2018,9,1,16,15,652.0,113.0,5.4,24.85,410.0,422.41,327.77
2018,9,1,16,30,628.0,104.0,5.4,24.0,361.0,362.84,278.84
2018,9,1,16,45,591.0,95.5,5.35,23.15,310.5,301.07,226.88
2018,9,1,17,0,554.0,87.0,5.3,22.3,260.0,242.95,176.93
2018,9,1,17,15,497.5,76.5,5.2,21.35,210.0,182.82,126.09
2018,9,1,17,30,441.0,66.0,5.1,20.4,160.0,129.52,82.44
2018,9,1,17,45,359.5,53.0,5.0,19.45,115.5,76.83,43.92
2018,9,1,18,0,278.0,40.0,4.9,18.5,71.0,37.16,20.66
2018,9,1,18,15,167.0,24.5,4.8,17.9,40.5,19.07,2.81
2018,9,1,18,30,56.0,9.0,4.7,17.3,10.0,7.68,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,2,5,45,74.0,11.5,2.2,12.65,16.0,9.82,0.0
2018,9,2,6,0,148.0,23.0,2.4,13.1,32.0,17.89,1.46
2018,9,2,6,15,254.5,37.5,2.35,13.75,71.0,34.93,19.48
2018,9,2,6,30,361.0,52.0,2.3,14.4,110.0,76.42,44.4
2018,9,2,6,45,447.0,61.0,2.2,15.05,160.0,126.38,81.19
2018,9,2,7,0,533.0,70.0,2.1,15.7,210.0,185.08,128.91
2018,9,2,7,15,585.5,77.5,2.05,16.4,262.0,243.56,179.47
2018,9,2,7,30,638.0,85.0,2.0,17.1,314.0,307.89,234.7
2018,9,2,7,45,676.5,90.0,1.9,17.85,366.0,369.65,286.89
2018,9,2,8,0,715.0,95.0,1.8,18.6,418.0,434.72,339.85
2018,9,2,8,15,743.0,98.5,1.85,19.5,468.0,495.77,388.07
2018,9,2,8,30,771.0,102.0,1.9,20.4,518.0,557.57,435.06
2018,9,2,8,45,792.5,105.0,1.9,21.3,564.5,616.02,477.61
2018,9,2,9,0,814.0,108.0,1.9,22.2,611.0,674.37,518.48
2018,9,2,9,15,813.0,118.0,2.0,23.1,648.5,723.19,551.59
2018,9,2,9,30,812.0,128.0,2.1,24.0,686.0,769.28,581.47
2018,9,2,9,45,803.0,140.5,2.15,24.95,716.0,808.52,604.91
2018,9,2,10,0,794.0,153.0,2.2,25.9,746.0,844.06,625.55
2018,9,2,10,15,805.0,154.5,2.25,26.65,775.5,882.61,648.43
2018,9,2,10,30,816.0,156.0,2.3,27.4,805.0,918.62,669.33
2018,9,2,10,45,824.5,156.5,2.35,28.15,827.0,948.53,686.08
2018,9,2,11,0,833.0,157.0,2.4,28.9,849.0,975.35,700.78
2018,9,2,11,15,838.5,157.0,2.5,29.5,863.5,995.48,712.1
2018,9,2,11,30,844.0,157.0,2.6,30.1,878.0,1012.09,721.28
2018,9,2,11,45,847.5,156.5,2.65,30.65,884.5,1022.58,726.35
2018,9,2,12,0,851.0,156.0,2.7,31.2,891.0,1029.32,729.22
2018,9,2,12,15,844.0,159.5,2.85,31.4,887.0,1025.94,727.82
2018,9,2,12,30,837.0,163.0,3.0,31.6,883.0,1018.76,724.17
2018,9,2,12,45,825.0,167.5,3.15,31.85,870.5,1003.98,715.61
2018,9,2,13,0,813.0,172.0,3.3,32.1,858.0,985.69,704.85
2018,9,2,13,15,810.5,169.0,3.4,32.1,840.5,965.76,693.39
2018,9,2,13,30,808.0,166.0,3.5,32.1,823.0,942.41,679.71
2018,9,2,13,45,803.5,162.0,3.65,32.05,798.5,912.98,662.41
2018,9,2,14,0,799.0,158.0,3.8,32.0,774.0,880.49,642.94
2018,9,2,14,15,791.0,153.5,3.9,31.7,742.5,841.67,619.37
2018,9,2,14,30,783.0,149.0,4.0,31.4,711.0,800.37,593.82
2018,9,2,14,45,772.5,144.0,4.15,31.05,673.5,758.15,567.08
2018,9,2,15,0,762.0,139.0,4.3,30.7,636.0,709.83,534.68
2018,9,2,15,15,743.0,135.0,4.3,30.7,592.5,655.26,495.72
2018,9,2,15,30,724.0,131.0,4.3,30.7,549.0,600.21,455.5
2018,9,2,15,45,704.0,124.5,4.5,29.45,502.5,541.96,414.34
2018,9,2,16,0,684.0,118.0,4.7,28.2,456.0,484.04,371.8
2018,9,2,16,15,658.5,109.5,4.8,27.15,406.5,422.29,323.99
2018,9,2,16,30,633.0,101.0,4.9,26.1,357.0,362.17,275.58
2018,9,2,16,45,593.5,92.5,5.0,25.1,306.0,299.22,223.48
2018,9,2,17,0,554.0,84.0,5.1,24.1,255.0,240.24,173.44
2018,9,2,17,15,493.5,74.0,5.0,22.95,205.0,179.7,122.84
2018,9,2,17,30,433.0,64.0,4.9,21.8,155.0,126.49,79.77
2018,9,2,17,45,345.0,51.5,4.8,20.65,111.0,74.27,42.11
2018,9,2,18,0,257.0,39.0,4.7,19.5,67.0,35.83,19.65
2018,9,2,18,15,151.0,23.5,4.6,18.8,38.0,18.29,0.0
2018,9,2,18,30,45.0,8.0,4.5,18.1,9.0,6.83,0.0
2018,9,2,18,45,22.5,4.0,4.4,17.4,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,5,45,66.0,11.0,2.35,12.75,15.0,9.39,0.0
2018,9,3,6,0,132.0,22.0,2.6,13.2,30.0,17.1,0.0
2018,9,3,6,15,237.5,37.0,2.7,13.75,68.5,34.95,19.26
2018,9,3,6,30,343.0,52.0,2.8,14.3,107.0,75.93,44.51
2018,9,3,6,45,416.0,63.0,2.85,14.85,154.0,124.74,81.28
2018,9,3,7,0,489.0,74.0,2.9,15.4,201.0,180.68,127.46
2018,9,3,7,15,540.5,82.5,2.9,16.05,251.5,237.25,176.58
2018,9,3,7,30,592.0,91.0,2.9,16.7,302.0,299.63,230.48
2018,9,3,7,45,629.0,97.5,2.85,17.35,353.0,359.69,281.83
2018,9,3,8,0,666.0,104.0,2.8,18.0,404.0,422.99,334.24
2018,9,3,8,15,693.5,109.0,2.85,18.7,452.5,482.76,382.38
2018,9,3,8,30,721.0,114.0,2.9,19.4,501.0,543.92,429.96
2018,9,3,8,45,741.5,118.5,2.9,20.15,546.5,601.23,472.83
2018,9,3,9,0,762.0,123.0,2.9,20.9,592.0,658.51,514.24
2018,9,3,9,15,770.5,130.0,2.95,21.65,631.5,706.72,547.94
2018,9,3,9,30,779.0,137.0,3.0,22.4,671.0,755.21,580.89
2018,9,3,9,45,781.5,144.5,3.05,23.1,703.5,797.37,607.65
2018,9,3,10,0,784.0,152.0,3.1,23.8,736.0,836.86,632.23
2018,9,3,10,15,793.5,154.5,3.2,24.4,764.5,874.74,655.98
2018,9,3,10,30,803.0,157.0,3.3,25.0,793.0,910.03,677.77
2018,9,3,10,45,810.0,158.0,3.35,25.6,814.0,938.7,694.66
2018,9,3,11,0,817.0,159.0,3.4,26.2,835.0,964.26,709.44
2018,9,3,11,15,822.0,159.5,3.5,26.55,849.5,984.1,721.51
2018,9,3,11,30,827.0,160.0,3.6,26.9,864.0,1000.47,731.39
2018,9,3,11,45,829.5,160.5,3.7,27.25,870.5,1010.79,737.42
2018,9,3,12,0,832.0,161.0,3.8,27.6,877.0,1017.42,741.19
2018,9,3,12,15,836.5,157.5,3.9,27.75,876.0,1018.21,741.88
2018,9,3,12,30,841.0,154.0,4.0,27.9,875.0,1015.19,740.24
2018,9,3,12,45,844.5,150.5,4.05,28.05,867.0,1007.36,735.28
2018,9,3,13,0,848.0,147.0,4.1,28.2,859.0,995.71,727.95
2018,9,3,13,15,843.5,145.0,4.25,28.05,841.0,974.21,715.65
2018,9,3,13,30,839.0,143.0,4.4,27.9,823.0,949.28,701.04
2018,9,3,13,45,829.0,142.5,4.5,27.75,797.0,917.6,681.56
2018,9,3,14,0,819.0,142.0,4.6,27.6,771.0,883.06,660.07
2018,9,3,14,15,812.0,138.5,4.7,27.1,740.0,845.37,637.3
2018,9,3,14,30,805.0,135.0,4.8,26.6,709.0,805.07,612.32
2018,9,3,14,45,791.0,132.0,4.9,26.15,670.5,757.51,581.59
2018,9,3,15,0,777.0,129.0,5.0,25.7,632.0,708.36,547.8
2018,9,3,15,15,741.5,128.5,5.0,25.7,582.5,648.2,503.26
2018,9,3,15,30,706.0,128.0,5.0,25.7,533.0,586.46,456.68
2018,9,3,15,45,691.5,120.5,5.1,24.25,489.0,531.26,416.72
2018,9,3,16,0,677.0,113.0,5.2,22.8,445.0,475.85,374.76
2018,9,3,16,15,612.0,112.5,5.2,21.9,387.5,403.99,317.42
2018,9,3,16,30,547.0,112.0,5.2,21.0,330.0,338.06,263.44
2018,9,3,16,45,514.5,101.0,5.2,20.1,283.0,276.23,211.21
2018,9,3,17,0,482.0,90.0,5.2,19.2,236.0,222.2,164.31
2018,9,3,17,15,405.0,77.0,5.05,18.45,183.5,160.42,112.56
2018,9,3,17,30,328.0,64.0,4.9,17.7,131.0,108.23,70.49
2018,9,3,17,45,281.0,50.5,4.75,17.0,96.0,67.98,39.95
2018,9,3,18,0,234.0,37.0,4.6,16.3,61.0,33.72,18.38
2018,9,3,18,15,136.0,22.5,4.35,15.9,34.5,17.51,0.0
2018,9,3,18,30,38.0,8.0,4.1,15.5,8.0,6.83,0.0
2018,9,3,18,45,19.0,4.0,3.9,15.15,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,4,5,45,81.0,11.5,2.85,13.2,16.0,9.82,0.0
2018,9,4,6,0,162.0,23.0,3.1,13.7,32.0,17.93,0.0
2018,9,4,6,15,276.5,35.5,3.2,14.3,70.5,37.16,19.93
2018,9,4,6,30,391.0,48.0,3.3,14.9,109.0,79.98,45.67
2018,9,4,6,45,465.5,57.0,3.35,15.5,157.0,128.36,81.94
2018,9,4,7,0,540.0,66.0,3.4,16.1,205.0,186.12,129.88
2018,9,4,7,15,591.0,73.5,3.35,16.75,256.5,244.85,181.21
2018,9,4,7,30,642.0,81.0,3.3,17.4,308.0,309.24,237.14
2018,9,4,7,45,677.5,86.0,3.25,18.05,359.0,370.15,289.54
2018,9,4,8,0,713.0,91.0,3.2,18.7,410.0,434.02,342.68
2018,9,4,8,15,739.5,95.0,3.15,19.5,459.0,494.74,391.4
2018,9,4,8,30,766.0,99.0,3.1,20.3,508.0,556.08,438.76
2018,9,4,8,45,785.5,102.5,3.0,21.05,553.5,613.57,481.42
2018,9,4,9,0,805.0,106.0,2.9,21.8,599.0,670.78,522.25
2018,9,4,9,15,824.0,107.0,2.85,22.6,641.0,724.41,559.24
2018,9,4,9,30,843.0,108.0,2.8,23.4,683.0,777.0,592.88
2018,9,4,9,45,859.0,107.5,2.75,24.15,719.5,816.67,616.74
2018,9,4,10,0,875.0,107.0,2.7,24.9,756.0,861.25,643.56
2018,9,4,10,15,883.5,108.5,2.75,25.6,785.0,899.12,666.21
2018,9,4,10,30,892.0,110.0,2.8,26.3,814.0,934.1,686.73
2018,9,4,10,45,897.5,111.0,2.8,27.0,835.5,962.66,702.48
2018,9,4,11,0,903.0,112.0,2.8,27.7,857.0,987.82,715.93
2018,9,4,11,15,907.5,112.5,2.9,28.25,871.5,1007.94,727.43
2018,9,4,11,30,912.0,113.0,3.0,28.8,886.0,1024.36,736.63
2018,9,4,11,45,914.0,113.0,3.05,29.35,892.0,1033.99,741.16
2018,9,4,12,0,916.0,113.0,3.1,29.9,898.0,1039.72,743.38
2018,9,4,12,15,916.0,112.5,3.2,30.25,896.0,1039.01,742.68
2018,9,4,12,30,916.0,112.0,3.3,30.6,894.0,1034.34,739.62
2018,9,4,12,45,915.0,111.0,3.4,30.95,884.5,1024.25,733.23
2018,9,4,13,0,914.0,110.0,3.5,31.3,875.0,1010.28,724.48
2018,9,4,13,15,909.5,109.0,3.65,31.4,856.5,989.15,712.27
2018,9,4,13,30,905.0,108.0,3.8,31.5,838.0,964.43,697.69
2018,9,4,13,45,898.5,107.0,3.9,31.6,812.5,934.42,679.3
2018,9,4,14,0,892.0,106.0,4.0,31.7,787.0,901.2,658.69
2018,9,4,14,15,883.0,104.0,4.1,31.5,754.5,861.8,634.55
2018,9,4,14,30,874.0,102.0,4.2,31.3,722.0,819.74,608.31
2018,9,4,14,45,861.5,100.0,4.3,31.05,683.5,772.56,578.27
2018,9,4,15,0,849.0,98.0,4.4,30.8,645.0,729.07,550.34
2018,9,4,15,15,832.5,95.5,4.4,30.8,601.0,674.34,511.17
2018,9,4,15,30,816.0,93.0,4.4,30.8,557.0,618.65,470.34
2018,9,4,15,45,793.5,90.0,4.5,29.55,509.0,558.36,427.29
2018,9,4,16,0,771.0,87.0,4.6,28.3,461.0,498.39,382.74
2018,9,4,16,15,740.0,82.5,4.6,27.2,409.5,433.66,332.25
2018,9,4,16,30,709.0,78.0,4.6,26.1,358.0,370.46,281.0
2018,9,4,16,45,665.0,73.0,4.6,25.0,306.0,305.02,226.5
2018,9,4,17,0,621.0,68.0,4.6,23.9,254.0,243.9,174.29
2018,9,4,17,15,557.0,61.0,4.5,22.7,203.0,181.32,121.61
2018,9,4,17,30,493.0,54.0,4.4,21.5,152.0,126.36,76.98
2018,9,4,17,45,395.0,44.0,4.3,20.25,107.5,73.84,39.82
2018,9,4,18,0,297.0,34.0,4.2,19.0,63.0,34.07,17.49
2018,9,4,18,15,169.5,20.0,4.1,18.3,34.5,16.74,0.0
2018,9,4,18,30,42.0,6.0,4.0,17.6,6.0,5.12,0.0
2018,9,4,18,45,21.0,3.0,3.95,16.85,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,5,5,45,75.0,11.0,2.85,12.7,15.0,9.39,0.0
2018,9,5,6,0,150.0,22.0,3.1,13.1,30.0,17.15,0.0
2018,9,5,6,15,262.5,35.0,3.15,13.7,68.0,35.6,18.45
2018,9,5,6,30,375.0,48.0,3.2,14.3,106.0,79.68,45.96
2018,9,5,6,45,450.0,58.0,3.3,14.85,153.5,128.21,82.69
2018,9,5,7,0,525.0,68.0,3.4,15.4,201.0,186.22,131.03
2018,9,5,7,15,576.5,74.5,3.4,16.05,251.5,243.41,181.19
2018,9,5,7,30,628.0,81.0,3.4,16.7,302.0,306.27,236.01
2018,9,5,7,45,664.5,86.0,3.35,17.4,352.5,366.85,288.2
2018,9,5,8,0,701.0,91.0,3.3,18.1,403.0,430.51,341.25
2018,9,5,8,15,728.0,95.5,3.35,18.8,452.0,491.4,390.57
2018,9,5,8,30,755.0,100.0,3.4,19.5,501.0,552.88,438.67
2018,9,5,8,45,775.5,103.5,3.4,20.2,546.5,610.49,482.13
2018,9,5,9,0,796.0,107.0,3.4,20.9,592.0,667.93,524.03
2018,9,5,9,15,809.5,110.0,3.45,21.6,632.0,719.26,560.37
2018,9,5,9,30,823.0,113.0,3.5,22.3,672.0,769.14,593.49
2018,9,5,9,45,832.0,116.0,3.6,22.95,706.0,813.63,622.32
2018,9,5,10,0,841.0,119.0,3.7,23.6,740.0,855.77,649.18
2018,9,5,10,15,849.0,121.0,3.8,24.15,768.5,893.41,672.9
2018,9,5,10,30,857.0,123.0,3.9,24.7,797.0,917.7,687.38
2018,9,5,10,45,863.0,124.5,4.0,25.2,818.5,946.34,705.01
2018,9,5,11,0,869.0,126.0,4.1,25.7,840.0,971.71,720.37
2018,9,5,11,15,873.5,126.0,4.2,25.95,854.0,990.71,732.2
2018,9,5,11,30,878.0,126.0,4.3,26.2,868.0,1006.14,741.78
2018,9,5,11,45,880.5,126.0,4.45,26.45,874.0,1015.92,748.02
2018,9,5,12,0,883.0,126.0,4.6,26.7,880.0,1021.94,751.95
2018,9,5,12,15,884.5,125.0,4.75,26.65,878.5,1022.14,753.53
2018,9,5,12,30,886.0,124.0,4.9,26.6,877.0,1018.52,752.68
2018,9,5,12,45,887.0,121.0,5.0,26.55,867.5,1008.53,747.28
2018,9,5,13,0,888.0,118.0,5.1,26.5,858.0,994.72,739.4
2018,9,5,13,15,883.5,117.5,5.2,26.25,840.0,974.45,727.8
2018,9,5,13,30,879.0,117.0,5.3,26.0,822.0,950.68,713.8
2018,9,5,13,45,872.0,115.5,5.45,25.75,796.5,920.25,695.42
2018,9,5,14,0,865.0,114.0,5.6,25.5,771.0,886.74,674.68
2018,9,5,14,15,856.0,112.0,5.6,25.0,739.0,848.12,649.96
2018,9,5,14,30,847.0,110.0,5.6,24.5,707.0,814.54,628.61
2018,9,5,14,45,834.5,107.5,5.65,24.0,669.0,766.96,597.06
2018,9,5,15,0,822.0,105.0,5.7,23.5,631.0,717.56,563.36
2018,9,5,15,15,804.5,102.5,5.7,23.5,587.5,663.24,522.52
2018,9,5,15,30,787.0,100.0,5.7,23.5,544.0,608.12,480.13
2018,9,5,15,45,765.0,96.0,5.65,21.95,496.5,548.43,435.71
2018,9,5,16,0,743.0,92.0,5.6,20.4,449.0,489.09,389.72
2018,9,5,16,15,713.0,87.0,5.5,19.6,398.5,425.73,337.63
2018,9,5,16,30,683.0,82.0,5.4,18.8,348.0,364.14,285.31
2018,9,5,16,45,640.0,75.5,5.35,18.0,296.5,299.0,228.94
2018,9,5,17,0,597.0,69.0,5.3,17.2,245.0,238.18,175.18
2018,9,5,17,15,532.5,62.0,5.1,16.55,195.5,176.96,121.97
2018,9,5,17,30,468.0,55.0,4.9,15.9,146.0,123.45,77.35
2018,9,5,17,45,368.0,44.0,4.75,15.25,102.0,71.51,39.7
2018,9,5,18,0,268.0,33.0,4.6,14.6,58.0,32.62,16.72
2018,9,5,18,15,149.0,19.0,4.4,14.3,31.5,14.85,0.0
2018,9,5,18,30,30.0,5.0,4.2,14.0,5.0,4.27,0.0
2018,9,5,18,45,15.0,2.5,4.05,13.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,6,5,45,106.5,10.5,2.55,11.3,16.0,8.96,0.0
2018,9,6,6,0,213.0,21.0,2.8,11.7,32.0,17.68,0.0
2018,9,6,6,15,343.0,31.0,2.85,12.3,72.0,36.92,17.68
2018,9,6,6,30,473.0,41.0,2.9,12.9,112.0,83.89,45.55
2018,9,6,6,45,550.0,47.5,2.95,13.45,162.0,135.99,85.23
2018,9,6,7,0,627.0,54.0,3.0,14.0,212.0,197.59,137.35
2018,9,6,7,15,676.5,59.0,2.95,14.65,264.5,259.91,192.84
2018,9,6,7,30,726.0,64.0,2.9,15.3,317.0,326.45,251.56
2018,9,6,7,45,715.0,75.0,2.9,15.95,357.0,379.01,298.66
2018,9,6,8,0,704.0,86.0,2.9,16.6,397.0,428.92,341.6
2018,9,6,8,15,710.5,96.5,2.9,17.4,441.5,485.36,387.34
2018,9,6,8,30,717.0,107.0,2.9,18.2,486.0,540.94,430.53
2018,9,6,8,45,788.5,97.0,2.9,19.0,547.5,614.27,486.09
2018,9,6,9,0,860.0,87.0,2.9,19.8,609.0,688.12,540.33
2018,9,6,9,15,875.0,89.0,3.0,20.5,651.0,741.49,577.1
2018,9,6,9,30,890.0,91.0,3.1,21.2,693.0,793.34,611.24
2018,9,6,9,45,796.5,134.5,3.2,21.9,694.0,806.12,617.48
2018,9,6,10,0,703.0,178.0,3.3,22.6,695.0,806.65,615.5
2018,9,6,10,15,697.5,189.0,3.4,23.15,718.5,837.95,635.53
2018,9,6,10,30,692.0,200.0,3.5,23.7,742.0,866.08,653.02
2018,9,6,10,45,807.5,152.0,3.65,24.3,801.0,936.53,699.35
2018,9,6,11,0,923.0,104.0,3.8,24.9,860.0,1002.64,741.67
2018,9,6,11,15,927.0,104.5,3.8,25.3,874.0,1022.48,752.56
2018,9,6,11,30,931.0,105.0,3.8,25.7,888.0,1038.52,761.34
2018,9,6,11,45,933.5,104.5,3.85,26.1,894.0,1048.12,766.37
2018,9,6,12,0,936.0,104.0,3.9,26.5,900.0,1053.73,768.96
2018,9,6,12,15,938.0,102.5,3.9,26.7,898.5,1053.75,768.34
2018,9,6,12,30,940.0,101.0,3.9,26.9,897.0,1049.71,765.26
2018,9,6,12,45,941.0,99.0,3.9,27.15,887.5,1040.09,758.56
2018,9,6,13,0,942.0,97.0,3.9,27.4,878.0,1026.43,749.4
2018,9,6,13,15,938.5,96.0,3.9,27.4,860.0,1005.55,736.39
2018,9,6,13,30,935.0,95.0,3.9,27.4,842.0,980.92,720.99
2018,9,6,13,45,930.0,93.5,3.95,27.4,816.5,950.76,702.25
2018,9,6,14,0,925.0,92.0,4.0,27.4,791.0,917.19,681.16
2018,9,6,14,15,917.0,90.5,4.0,27.2,758.5,877.85,656.29
2018,9,6,14,30,909.0,89.0,4.0,27.0,726.0,835.68,629.27
2018,9,6,14,45,898.0,87.0,4.0,26.8,687.0,788.06,598.15
2018,9,6,15,0,887.0,85.0,4.0,26.6,648.0,738.31,565.12
2018,9,6,15,15,872.0,82.0,4.0,26.6,603.5,682.96,525.85
2018,9,6,15,30,857.0,79.0,4.0,26.6,559.0,626.41,483.83
2018,9,6,15,45,837.0,76.0,4.0,25.9,510.5,569.03,441.08
2018,9,6,16,0,817.0,73.0,4.0,25.2,462.0,508.01,394.03
2018,9,6,16,15,789.5,69.5,4.0,24.55,411.0,443.33,342.32
2018,9,6,16,30,762.0,66.0,4.0,23.9,360.0,380.18,289.88
2018,9,6,16,45,721.5,62.0,3.95,23.25,307.5,313.98,233.55
2018,9,6,17,0,681.0,58.0,3.9,22.6,255.0,251.58,179.16
2018,9,6,17,15,619.5,52.0,3.85,21.65,203.5,185.91,123.13
2018,9,6,17,30,558.0,46.0,3.8,20.7,152.0,128.4,75.86
2018,9,6,17,45,457.0,38.0,3.7,19.7,106.5,73.37,37.07
2018,9,6,18,0,356.0,30.0,3.6,18.7,61.0,31.35,14.14
2018,9,6,18,15,204.5,18.5,3.6,18.05,33.5,15.79,0.0
2018,9,6,18,30,53.0,7.0,3.6,17.4,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.7,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,7,5,45,99.0,9.5,1.95,11.8,14.5,8.11,0.0
2018,9,7,6,0,198.0,19.0,2.1,12.3,29.0,15.87,0.0
2018,9,7,6,15,342.0,29.5,2.15,12.95,70.5,36.61,16.8
2018,9,7,6,30,486.0,40.0,2.2,13.6,112.0,85.64,46.11
2018,9,7,6,45,562.0,46.0,2.25,14.25,161.5,138.13,86.18
2018,9,7,7,0,638.0,52.0,2.3,14.9,211.0,200.97,139.23
2018,9,7,7,15,686.5,57.0,2.2,15.85,264.0,262.74,193.8
2018,9,7,7,30,735.0,62.0,2.1,16.8,317.0,329.65,251.99
2018,9,7,7,45,769.0,65.5,2.0,17.75,369.5,393.77,306.54
2018,9,7,8,0,803.0,69.0,1.9,18.7,422.0,460.46,360.86
2018,9,7,8,15,827.0,72.5,1.9,19.65,472.5,524.04,410.82
2018,9,7,8,30,851.0,76.0,1.9,20.6,523.0,585.24,456.95
2018,9,7,8,45,869.0,78.0,1.9,21.6,569.5,643.7,499.08
2018,9,7,9,0,887.0,80.0,1.9,22.6,616.0,701.49,539.03
2018,9,7,9,15,899.0,82.0,1.95,23.6,657.0,753.88,572.65
2018,9,7,9,30,911.0,84.0,2.0,24.6,698.0,804.41,603.67
2018,9,7,9,45,919.5,86.5,2.05,25.55,733.5,850.51,631.19
2018,9,7,10,0,928.0,89.0,2.1,26.5,769.0,893.94,656.48
2018,9,7,10,15,935.5,90.0,2.2,27.3,798.0,932.0,678.76
2018,9,7,10,30,943.0,91.0,2.3,28.1,827.0,966.9,698.83
2018,9,7,10,45,949.0,91.5,2.4,28.9,849.0,996.5,715.36
2018,9,7,11,0,955.0,92.0,2.5,29.7,871.0,1022.5,729.58
2018,9,7,11,15,958.5,92.5,2.6,30.2,885.0,1042.31,740.79
2018,9,7,11,30,962.0,93.0,2.7,30.7,899.0,1058.17,749.63
2018,9,7,11,45,964.0,93.0,2.85,31.25,905.0,1067.96,755.13
2018,9,7,12,0,966.0,93.0,3.0,31.8,911.0,1073.63,758.18
2018,9,7,12,15,965.5,92.5,3.1,32.05,908.5,1072.1,757.33
2018,9,7,12,30,965.0,92.0,3.2,32.3,906.0,1066.4,754.04
2018,9,7,12,45,963.0,92.5,3.35,32.6,896.0,1056.17,748.29
2018,9,7,13,0,961.0,93.0,3.5,32.9,886.0,1041.88,740.05
2018,9,7,13,15,957.5,92.0,3.65,32.85,867.5,1020.56,728.42
2018,9,7,13,30,954.0,91.0,3.8,32.8,849.0,995.4,714.29
2018,9,7,13,45,949.0,89.5,3.9,32.8,823.0,964.63,696.0
2018,9,7,14,0,944.0,88.0,4.0,32.8,797.0,930.39,675.32
2018,9,7,14,15,936.0,86.5,4.1,32.45,764.0,890.31,651.52
2018,9,7,14,30,928.0,85.0,4.2,32.1,731.0,847.33,625.42
2018,9,7,14,45,917.0,83.5,4.3,31.8,692.0,799.38,595.38
2018,9,7,15,0,906.0,82.0,4.4,31.5,653.0,749.24,563.29
2018,9,7,15,15,891.0,79.5,4.4,31.5,608.0,693.43,524.53
2018,9,7,15,30,876.0,77.0,4.4,31.5,563.0,636.39,482.83
2018,9,7,15,45,856.0,74.0,4.5,30.4,514.0,575.02,438.88
2018,9,7,16,0,836.0,71.0,4.6,29.3,465.0,515.79,394.61
2018,9,7,16,15,808.0,67.0,4.55,28.45,412.5,449.23,342.25
2018,9,7,16,30,780.0,63.0,4.5,27.6,360.0,384.24,289.12
2018,9,7,16,45,739.5,59.0,4.45,26.7,307.0,316.94,232.66
2018,9,7,17,0,699.0,55.0,4.4,25.8,254.0,253.44,177.99
2018,9,7,17,15,636.5,49.5,4.25,24.65,202.0,187.98,122.65
2018,9,7,17,30,574.0,44.0,4.1,23.5,150.0,128.72,74.5
2018,9,7,17,45,470.5,35.5,3.95,22.35,104.0,72.05,35.03
2018,9,7,18,0,367.0,27.0,3.8,21.2,58.0,28.66,11.37
2018,9,7,18,15,211.0,16.5,3.8,20.4,31.5,14.08,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.6,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.8,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.85,14.5,8.11,0.0
2018,9,8,6,0,222.0,19.0,3.0,13.3,29.0,15.99,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.9,69.5,36.64,15.67
2018,9,8,6,30,506.0,36.0,3.1,14.5,110.0,86.63,45.71
2018,9,8,6,45,578.5,42.5,3.15,15.15,159.5,140.25,87.02
2018,9,8,7,0,651.0,49.0,3.2,15.8,209.0,202.83,140.22
2018,9,8,7,15,697.5,53.5,3.15,16.75,261.5,264.4,195.01
2018,9,8,7,30,744.0,58.0,3.1,17.7,314.0,330.83,253.27
2018,9,8,7,45,775.0,62.0,3.05,18.65,366.0,394.77,308.26
2018,9,8,8,0,806.0,66.0,3.0,19.6,418.0,460.93,362.89
2018,9,8,8,15,827.5,69.5,2.95,20.6,467.5,520.99,410.64
2018,9,8,8,30,849.0,73.0,2.9,21.6,517.0,583.14,457.88
2018,9,8,8,45,864.5,76.0,2.9,22.6,562.5,640.96,500.14
2018,9,8,9,0,880.0,79.0,2.9,23.6,608.0,697.88,540.1
2018,9,8,9,15,889.5,82.5,2.95,24.4,648.5,749.71,574.2
2018,9,8,9,30,899.0,86.0,3.0,25.2,689.0,799.49,605.75
2018,9,8,9,45,904.5,90.0,3.0,26.05,723.5,844.24,632.84
2018,9,8,10,0,910.0,94.0,3.0,26.9,758.0,886.15,657.54
2018,9,8,10,15,917.0,95.5,3.05,27.7,786.5,923.68,679.43
2018,9,8,10,30,924.0,97.0,3.1,28.5,815.0,958.08,699.03
2018,9,8,10,45,929.0,98.0,3.15,29.3,836.5,986.76,714.73
2018,9,8,11,0,934.0,99.0,3.2,30.1,858.0,1011.86,728.08
2018,9,8,11,15,937.0,100.0,3.25,30.7,872.0,1031.3,738.38
2018,9,8,11,30,940.0,101.0,3.3,31.3,886.0,1046.86,746.31
2018,9,8,11,45,941.0,101.5,3.4,31.85,891.5,1055.93,750.78
2018,9,8,12,0,942.0,102.0,3.5,32.4,897.0,1060.96,752.86
2018,9,8,12,15,945.0,100.0,3.6,32.6,895.5,1061.25,753.17
2018,9,8,12,30,948.0,98.0,3.7,32.8,894.0,1057.43,751.04
2018,9,8,12,45,950.5,95.0,3.85,33.0,884.5,1047.92,745.79
2018,9,8,13,0,953.0,92.0,4.0,33.2,875.0,1034.28,738.01
2018,9,8,13,15,948.5,91.5,4.1,33.1,856.5,1012.58,725.69
2018,9,8,13,30,944.0,91.0,4.2,33.0,838.0,987.11,710.97
2018,9,8,13,45,938.0,90.0,4.3,32.9,812.0,956.13,692.58
2018,9,8,14,0,932.0,89.0,4.4,32.8,786.0,921.77,671.86
2018,9,8,14,15,924.0,87.5,4.5,32.5,753.0,881.98,647.84
2018,9,8,14,30,916.0,86.0,4.6,32.2,720.0,839.33,621.57
2018,9,8,14,45,905.5,84.5,4.7,31.95,681.5,792.14,591.76
2018,9,8,15,0,895.0,83.0,4.8,31.7,643.0,742.77,560.04
2018,9,8,15,15,878.0,80.5,4.8,31.7,597.5,686.02,520.33
2018,9,8,15,30,861.0,78.0,4.8,31.7,552.0,628.28,477.92
2018,9,8,15,45,844.0,74.5,4.95,30.55,504.5,568.8,435.46
2018,9,8,16,0,827.0,71.0,5.1,29.4,457.0,511.22,392.32
2018,9,8,16,15,802.0,67.0,5.15,28.5,406.0,446.47,341.23
2018,9,8,16,30,777.0,63.0,5.2,27.6,355.0,382.96,289.06
2018,9,8,16,45,738.0,59.0,5.2,26.65,302.5,316.3,232.81
2018,9,8,17,0,699.0,55.0,5.2,25.7,250.0,253.24,178.21
2018,9,8,17,15,635.5,49.0,5.1,24.45,198.0,187.06,122.14
2018,9,8,17,30,572.0,43.0,5.0,23.2,146.0,128.38,74.37
2018,9,8,17,45,461.0,35.5,4.9,21.95,100.5,71.12,34.61
2018,9,8,18,0,350.0,28.0,4.8,20.7,55.0,29.13,11.04
2018,9,8,18,15,188.5,16.0,4.75,19.85,29.0,13.66,0.0
2018,9,8,18,30,27.0,4.0,4.7,19.0,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,18.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
