Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.35,11.1,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,11.3,5.0,0.0,0.0
2018,9,29,6,15,89.0,16.5,1.7,12.15,21.5,21.41,0.0
2018,9,29,6,30,133.0,27.0,2.0,13.0,38.0,51.58,27.26
2018,9,29,6,45,103.0,47.0,2.3,13.9,59.0,71.28,49.57
2018,9,29,7,0,73.0,67.0,2.6,14.8,80.0,85.64,64.39
2018,9,29,7,15,80.5,85.5,2.6,15.4,104.5,111.03,86.79
2018,9,29,7,30,88.0,104.0,2.6,16.0,129.0,137.45,109.65
2018,9,29,7,45,137.0,124.5,2.6,16.6,171.5,186.1,150.3
2018,9,29,8,0,186.0,145.0,2.6,17.2,214.0,240.52,195.2
2018,9,29,8,15,211.5,166.5,2.5,17.75,255.5,287.87,233.41
2018,9,29,8,30,237.0,188.0,2.4,18.3,297.0,349.4,281.76
2018,9,29,8,45,260.5,205.0,2.3,18.8,335.5,396.55,317.79
2018,9,29,9,0,284.0,222.0,2.2,19.3,374.0,445.44,354.3
2018,9,29,9,15,333.5,228.0,2.15,19.8,419.5,504.07,398.02
2018,9,29,9,30,383.0,234.0,2.1,20.3,465.0,565.92,443.0
2018,9,29,9,45,474.5,214.5,2.1,20.75,516.5,656.94,509.11
2018,9,29,10,0,566.0,195.0,2.1,21.2,568.0,735.72,564.86
2018,9,29,10,15,582.0,201.5,2.25,21.6,598.0,784.08,597.43
2018,9,29,10,30,598.0,208.0,2.4,22.0,628.0,823.51,623.92
2018,9,29,10,45,668.5,188.0,2.5,22.4,669.5,886.72,666.49
2018,9,29,11,0,739.0,168.0,2.6,22.8,711.0,948.33,706.47
2018,9,29,11,15,510.5,242.5,2.7,23.05,620.5,802.88,604.6
2018,9,29,11,30,282.0,317.0,2.8,23.3,530.0,637.11,483.33
2018,9,29,11,45,168.0,316.0,2.85,23.55,443.0,500.34,382.56
2018,9,29,12,0,54.0,315.0,2.9,23.8,356.0,361.97,276.78
2018,9,29,12,15,39.5,284.0,3.05,23.85,314.0,313.84,240.81
2018,9,29,12,30,25.0,253.0,3.2,23.9,272.0,266.32,204.45
2018,9,29,12,45,87.5,280.0,3.3,24.0,344.5,356.81,275.82
2018,9,29,13,0,150.0,307.0,3.4,24.1,417.0,466.2,359.11
2018,9,29,13,15,189.5,307.5,3.5,24.1,442.5,501.45,386.29
2018,9,29,13,30,229.0,308.0,3.6,24.1,468.0,534.18,411.8
2018,9,29,13,45,313.5,258.5,3.7,24.15,468.0,568.97,440.43
2018,9,29,14,0,398.0,209.0,3.8,24.2,468.0,597.68,464.34
2018,9,29,14,15,612.5,150.5,3.85,24.05,525.0,708.52,550.33
2018,9,29,14,30,827.0,92.0,3.9,23.9,582.0,786.84,607.8
2018,9,29,14,45,824.5,87.0,4.0,23.7,547.0,743.03,578.11
2018,9,29,15,0,822.0,82.0,4.1,23.5,512.0,696.73,546.89
2018,9,29,15,15,768.5,85.5,4.1,23.5,460.0,623.59,492.45
2018,9,29,15,30,715.0,89.0,4.1,23.5,408.0,555.03,439.72
2018,9,29,15,45,602.5,96.5,4.2,22.8,344.0,459.19,365.63
2018,9,29,16,0,490.0,104.0,4.3,22.1,280.0,367.84,293.17
2018,9,29,16,15,491.5,86.5,4.2,21.55,240.0,324.5,256.6
2018,9,29,16,30,493.0,69.0,4.1,21.0,200.0,275.07,213.43
2018,9,29,16,45,458.5,58.5,4.0,20.45,160.0,220.04,164.88
2018,9,29,17,0,424.0,48.0,3.9,19.9,120.0,168.85,118.92
2018,9,29,17,15,286.0,36.5,3.65,19.2,77.5,100.66,63.81
2018,9,29,17,30,148.0,25.0,3.4,18.5,35.0,47.31,16.59
2018,9,29,17,45,82.5,14.0,3.2,17.85,18.5,17.4,0.0
2018,9,29,18,0,17.0,3.0,3.0,17.2,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.8,16.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,5,45,11.5,2.5,0.7,13.75,2.0,0.0,0.0
2018,9,30,6,0,23.0,5.0,0.7,13.9,4.0,0.0,0.0
2018,9,30,6,15,141.5,18.0,0.75,14.35,28.0,27.35,0.0
2018,9,30,6,30,260.0,31.0,0.8,14.8,52.0,75.64,38.5
2018,9,30,6,45,363.0,41.5,0.9,15.2,94.5,128.39,85.68
2018,9,30,7,0,466.0,52.0,1.0,15.6,137.0,193.53,140.79
2018,9,30,7,15,535.0,59.5,0.95,16.0,186.0,256.79,195.91
2018,9,30,7,30,604.0,67.0,0.9,16.4,235.0,327.83,256.37
2018,9,30,7,45,650.0,72.5,0.85,16.8,285.0,393.46,310.99
2018,9,30,8,0,696.0,78.0,0.8,17.2,335.0,463.19,366.56
2018,9,30,8,15,729.0,81.0,0.7,17.85,383.0,524.72,412.94
2018,9,30,8,30,762.0,84.0,0.6,18.5,431.0,589.47,459.34
2018,9,30,8,45,788.0,86.5,0.5,19.15,476.0,650.16,500.48
2018,9,30,9,0,814.0,89.0,0.4,19.8,521.0,711.0,539.04
2018,9,30,9,15,833.0,90.0,0.3,20.45,561.0,764.49,569.97
2018,9,30,9,30,852.0,91.0,0.2,21.1,601.0,816.74,599.15
2018,9,30,9,45,867.0,91.5,0.15,21.7,635.0,855.05,619.55
2018,9,30,10,0,882.0,92.0,0.1,22.3,669.0,898.98,643.36
2018,9,30,10,15,891.0,93.0,0.25,22.75,696.0,935.55,665.83
2018,9,30,10,30,900.0,94.0,0.4,23.2,723.0,969.13,687.05
2018,9,30,10,45,888.5,102.0,0.6,23.6,737.0,987.56,700.46
2018,9,30,11,0,877.0,110.0,0.8,24.0,751.0,1001.72,711.53
2018,9,30,11,15,815.0,138.0,0.95,24.35,741.0,996.16,709.48
2018,9,30,11,30,753.0,166.0,1.1,24.7,731.0,980.89,701.57
2018,9,30,11,45,781.5,155.0,1.3,25.05,743.5,993.9,712.19
2018,9,30,12,0,810.0,144.0,1.5,25.4,756.0,1012.48,725.84
2018,9,30,12,15,863.0,120.0,1.6,25.6,768.5,1037.17,742.13
2018,9,30,12,30,916.0,96.0,1.7,25.8,781.0,1044.55,747.62
2018,9,30,12,45,873.0,112.0,1.8,26.0,756.0,1009.09,726.48
2018,9,30,13,0,830.0,128.0,1.9,26.2,731.0,983.1,711.62
2018,9,30,13,15,767.5,147.5,2.0,26.1,693.0,933.77,682.2
2018,9,30,13,30,705.0,167.0,2.1,26.0,655.0,877.21,647.59
2018,9,30,13,45,599.5,195.5,2.2,25.9,599.0,789.17,590.17
2018,9,30,14,0,494.0,224.0,2.3,25.8,543.0,698.31,527.53
2018,9,30,14,15,359.0,237.0,2.4,25.5,462.5,561.2,430.09
2018,9,30,14,30,224.0,250.0,2.5,25.2,382.0,435.76,337.27
2018,9,30,14,45,184.0,218.0,2.65,24.9,321.5,361.21,282.29
2018,9,30,15,0,144.0,186.0,2.8,24.6,261.0,290.05,228.12
2018,9,30,15,15,158.0,182.0,2.8,24.6,257.5,288.12,227.23
2018,9,30,15,30,172.0,178.0,2.8,24.6,254.0,284.51,224.58
2018,9,30,15,45,110.0,157.5,3.05,23.75,204.0,219.05,173.03
2018,9,30,16,0,48.0,137.0,3.3,22.9,154.0,151.96,119.32
2018,9,30,16,15,29.5,114.0,3.4,22.4,124.0,118.54,92.27
2018,9,30,16,30,11.0,91.0,3.5,21.9,94.0,83.15,63.28
2018,9,30,16,45,5.5,69.5,3.55,21.35,71.0,61.51,45.28
2018,9,30,17,0,0.0,48.0,3.6,20.8,48.0,40.67,27.81
2018,9,30,17,15,0.0,31.5,3.5,20.25,31.5,26.38,15.38
2018,9,30,17,30,0.0,15.0,3.4,19.7,15.0,12.37,0.0
2018,9,30,17,45,0.0,7.5,3.25,19.15,7.5,6.4,0.0
2018,9,30,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.2,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,13.7,8.5,7.26,0.0
2018,10,1,6,30,0.0,16.0,1.0,14.1,16.0,13.19,3.49
2018,10,1,6,45,0.0,27.0,1.1,14.55,27.0,22.29,12.84
2018,10,1,7,0,0.0,38.0,1.2,15.0,38.0,31.42,20.96
2018,10,1,7,15,0.0,52.0,1.2,15.45,52.0,43.23,31.22
2018,10,1,7,30,0.0,66.0,1.2,15.9,66.0,55.27,41.5
2018,10,1,7,45,0.5,74.5,1.15,16.4,74.5,62.62,47.64
2018,10,1,8,0,1.0,83.0,1.1,16.9,83.0,70.1,53.74
2018,10,1,8,15,3.5,102.0,1.0,17.7,103.5,88.35,68.64
2018,10,1,8,30,6.0,121.0,0.9,18.5,124.0,107.04,83.6
2018,10,1,8,45,8.5,140.5,0.85,19.35,145.0,126.61,98.97
2018,10,1,9,0,11.0,160.0,0.8,20.2,166.0,146.56,114.37
2018,10,1,9,15,10.5,176.0,0.75,20.75,182.0,161.23,125.35
2018,10,1,9,30,10.0,192.0,0.7,21.3,198.0,175.94,136.22
2018,10,1,9,45,19.5,214.5,0.65,21.9,227.0,205.52,158.79
2018,10,1,10,0,29.0,237.0,0.6,22.5,256.0,251.45,193.3
2018,10,1,10,15,50.5,263.0,0.55,23.0,297.5,299.4,228.91
2018,10,1,10,30,72.0,289.0,0.5,23.5,339.0,348.79,264.68
2018,10,1,10,45,64.5,298.5,0.5,24.0,344.0,353.2,266.39
2018,10,1,11,0,57.0,308.0,0.5,24.5,349.0,357.13,268.12
2018,10,1,11,15,192.5,303.5,0.6,24.85,446.5,509.71,381.06
2018,10,1,11,30,328.0,299.0,0.7,25.2,544.0,665.6,489.6
2018,10,1,11,45,294.0,315.5,0.75,25.55,535.5,651.44,476.95
2018,10,1,12,0,260.0,332.0,0.8,25.9,527.0,635.56,465.1
2018,10,1,12,15,311.5,325.0,0.95,26.15,557.5,679.26,497.15
2018,10,1,12,30,363.0,318.0,1.1,26.4,588.0,720.89,526.97
2018,10,1,12,45,293.5,326.0,1.25,26.6,542.0,655.64,482.18
2018,10,1,13,0,224.0,334.0,1.4,26.8,496.0,570.15,423.46
2018,10,1,13,15,238.5,317.0,1.55,26.9,485.0,560.49,419.06
2018,10,1,13,30,253.0,300.0,1.7,27.0,474.0,568.77,426.26
2018,10,1,13,45,250.5,291.0,1.85,27.05,457.5,548.42,412.94
2018,10,1,14,0,248.0,282.0,2.0,27.1,441.0,527.22,399.02
2018,10,1,14,15,347.5,244.0,2.1,26.85,453.5,559.62,426.42
2018,10,1,14,30,447.0,206.0,2.2,26.6,466.0,600.42,458.81
2018,10,1,14,45,392.5,204.0,2.25,26.3,421.0,535.19,411.73
2018,10,1,15,0,338.0,202.0,2.3,26.0,376.0,459.83,356.93
2018,10,1,15,15,249.5,190.5,2.3,26.0,312.5,371.09,289.59
2018,10,1,15,30,161.0,179.0,2.3,26.0,249.0,279.32,218.53
2018,10,1,15,45,179.0,156.5,2.15,25.05,226.0,257.1,202.26
2018,10,1,16,0,197.0,134.0,2.0,24.1,203.0,241.73,190.3
2018,10,1,16,15,137.5,100.0,1.95,23.45,144.5,159.59,124.43
2018,10,1,16,30,78.0,66.0,1.9,22.8,86.0,93.91,70.98
2018,10,1,16,45,68.0,58.0,1.85,22.15,72.5,78.2,57.4
2018,10,1,17,0,58.0,50.0,1.8,21.5,59.0,63.93,44.77
2018,10,1,17,15,37.0,33.0,1.85,21.0,38.0,39.55,24.1
2018,10,1,17,30,16.0,16.0,1.9,20.5,17.0,15.73,0.0
2018,10,1,17,45,8.0,8.0,1.9,20.0,8.5,7.35,0.0
2018,10,1,18,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.45,14.95,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.5,14.9,1.0,0.0,0.0
2018,10,2,6,15,29.0,12.0,1.7,15.15,14.0,12.84,0.0
2018,10,2,6,30,48.0,23.0,1.9,15.4,27.0,29.69,12.26
2018,10,2,6,45,104.5,36.0,2.1,15.6,52.0,61.64,41.04
2018,10,2,7,0,161.0,49.0,2.3,15.8,77.0,97.76,71.62
2018,10,2,7,15,172.5,74.5,2.2,16.35,113.5,138.86,107.83
2018,10,2,7,30,184.0,100.0,2.1,16.9,150.0,181.31,144.52
2018,10,2,7,45,106.0,102.5,2.0,17.4,132.5,150.66,120.65
2018,10,2,8,0,28.0,105.0,1.9,17.9,115.0,109.89,86.81
2018,10,2,8,15,124.0,139.0,1.85,18.85,193.5,210.6,169.93
2018,10,2,8,30,220.0,173.0,1.8,19.8,272.0,325.69,261.39
2018,10,2,8,45,136.0,148.0,1.8,20.7,211.0,240.96,192.53
2018,10,2,9,0,52.0,123.0,1.8,21.6,150.0,149.34,117.4
2018,10,2,9,15,184.5,169.0,1.75,22.25,276.0,327.62,260.04
2018,10,2,9,30,317.0,215.0,1.7,22.9,402.0,494.71,385.76
2018,10,2,9,45,348.5,234.5,1.65,23.55,451.0,556.0,427.8
2018,10,2,10,0,380.0,254.0,1.6,24.2,500.0,618.4,470.14
2018,10,2,10,15,487.5,227.0,1.55,24.7,555.5,720.58,541.04
2018,10,2,10,30,595.0,200.0,1.5,25.2,611.0,815.86,604.54
2018,10,2,10,45,516.0,235.0,1.45,25.7,598.5,784.02,578.18
2018,10,2,11,0,437.0,270.0,1.4,26.2,586.0,754.05,554.23
2018,10,2,11,15,647.0,189.0,1.3,26.55,664.5,893.56,648.14
2018,10,2,11,30,857.0,108.0,1.2,26.9,743.0,1002.45,712.41
2018,10,2,11,45,858.0,109.0,1.1,27.25,747.0,1009.44,712.31
2018,10,2,12,0,859.0,110.0,1.0,27.6,751.0,1012.71,711.3
2018,10,2,12,15,709.5,177.0,0.8,27.8,704.0,953.94,670.92
2018,10,2,12,30,560.0,244.0,0.6,28.0,657.0,861.11,608.54
2018,10,2,12,45,422.5,253.5,0.45,28.2,562.0,726.77,519.25
2018,10,2,13,0,285.0,263.0,0.3,28.4,467.0,572.87,415.07
2018,10,2,13,15,239.0,242.5,0.4,28.5,410.5,499.47,367.39
2018,10,2,13,30,193.0,222.0,0.5,28.6,354.0,427.12,317.85
2018,10,2,13,45,284.0,239.0,0.55,28.65,424.0,522.39,387.5
2018,10,2,14,0,375.0,256.0,0.6,28.7,494.0,610.88,449.12
2018,10,2,14,15,465.0,212.5,0.85,28.65,491.5,642.64,474.89
2018,10,2,14,30,555.0,169.0,1.1,28.6,489.0,648.12,483.48
2018,10,2,14,45,533.5,162.5,1.35,28.5,452.5,599.17,451.8
2018,10,2,15,0,512.0,156.0,1.6,28.4,416.0,550.37,419.25
2018,10,2,15,15,413.5,159.0,1.6,28.4,356.5,460.71,353.43
2018,10,2,15,30,315.0,162.0,1.6,28.4,297.0,367.43,283.63
2018,10,2,15,45,360.0,135.0,2.1,27.75,272.0,357.34,277.86
2018,10,2,16,0,405.0,108.0,2.6,27.1,247.0,329.5,256.71
2018,10,2,16,15,440.0,87.5,2.8,26.45,216.5,297.94,230.42
2018,10,2,16,30,475.0,67.0,3.0,25.8,186.0,265.84,201.66
2018,10,2,16,45,409.5,56.5,3.2,25.15,142.5,202.01,147.93
2018,10,2,17,0,344.0,46.0,3.4,24.5,99.0,145.97,100.35
2018,10,2,17,15,256.0,34.0,3.55,23.75,65.0,90.95,54.59
2018,10,2,17,30,168.0,22.0,3.7,23.0,31.0,45.94,0.0
2018,10,2,17,45,84.0,11.0,3.8,22.25,15.5,14.9,0.0
2018,10,2,18,0,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,20.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,18.95,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,3.5,0.8,16.45,3.5,2.99,0.0
2018,10,3,6,30,0.0,7.0,0.9,16.7,7.0,5.74,0.0
2018,10,3,6,45,0.0,13.5,1.05,16.95,13.5,11.1,3.43
2018,10,3,7,0,0.0,20.0,1.2,17.2,20.0,16.46,8.18
2018,10,3,7,15,8.5,40.5,1.15,17.5,43.0,36.42,25.05
2018,10,3,7,30,17.0,61.0,1.1,17.8,66.0,60.61,45.55
2018,10,3,7,45,206.0,80.0,1.05,18.05,153.5,182.16,146.25
2018,10,3,8,0,395.0,99.0,1.0,18.3,241.0,325.66,261.93
2018,10,3,8,15,591.5,81.5,1.05,18.75,327.5,451.65,360.6
2018,10,3,8,30,788.0,64.0,1.1,19.2,414.0,588.07,463.72
2018,10,3,8,45,808.5,66.5,1.1,19.6,457.0,640.61,500.97
2018,10,3,9,0,829.0,69.0,1.1,20.0,500.0,697.34,538.7
2018,10,3,9,15,837.0,73.5,1.2,20.6,537.0,745.98,570.48
2018,10,3,9,30,845.0,78.0,1.3,21.2,574.0,792.49,600.37
2018,10,3,9,45,847.5,83.5,1.35,21.8,604.5,833.1,625.28
2018,10,3,10,0,850.0,89.0,1.4,22.4,635.0,870.75,647.96
2018,10,3,10,15,704.0,123.0,1.5,23.0,587.5,810.77,606.1
2018,10,3,10,30,558.0,157.0,1.6,23.6,540.0,736.1,554.68
2018,10,3,10,45,703.0,131.5,1.7,24.15,627.5,855.29,635.21
2018,10,3,11,0,848.0,106.0,1.8,24.7,715.0,971.42,709.15
2018,10,3,11,15,751.5,138.5,1.95,24.9,684.5,935.63,685.39
2018,10,3,11,30,655.0,171.0,2.1,25.1,654.0,889.82,656.35
2018,10,3,11,45,368.5,225.0,2.2,25.3,497.0,651.52,490.46
2018,10,3,12,0,82.0,279.0,2.3,25.5,340.0,353.97,269.24
2018,10,3,12,15,254.0,262.5,2.5,25.5,449.5,552.69,421.74
2018,10,3,12,30,426.0,246.0,2.7,25.5,559.0,728.59,549.66
2018,10,3,12,45,645.0,172.5,2.85,25.55,636.5,870.42,650.59
2018,10,3,13,0,864.0,99.0,3.0,25.6,714.0,972.8,719.45
2018,10,3,13,15,784.5,124.0,3.1,25.25,670.5,918.52,684.75
2018,10,3,13,30,705.0,149.0,3.2,24.9,627.0,858.2,646.59
2018,10,3,13,45,747.0,129.0,3.3,24.6,616.5,846.86,641.54
2018,10,3,14,0,789.0,109.0,3.4,24.3,606.0,836.77,637.03
2018,10,3,14,15,709.0,126.5,3.5,24.0,555.0,764.0,588.29
2018,10,3,14,30,629.0,144.0,3.6,23.7,504.0,689.22,536.73
2018,10,3,14,45,417.5,176.0,3.65,23.45,408.0,525.67,413.94
2018,10,3,15,0,206.0,208.0,3.7,23.2,312.0,359.28,284.64
2018,10,3,15,15,154.0,187.5,3.7,23.2,261.0,292.76,232.63
2018,10,3,15,30,102.0,167.0,3.7,23.2,210.0,231.27,183.48
2018,10,3,15,45,149.0,146.5,3.65,22.55,201.0,230.54,183.98
2018,10,3,16,0,196.0,126.0,3.6,21.9,192.0,233.49,186.38
2018,10,3,16,15,189.5,107.5,3.45,21.5,163.0,199.06,157.52
2018,10,3,16,30,183.0,89.0,3.3,21.1,134.0,165.28,128.48
2018,10,3,16,45,146.5,71.5,3.1,20.65,102.0,123.72,93.08
2018,10,3,17,0,110.0,54.0,2.9,20.2,70.0,86.8,61.65
2018,10,3,17,15,69.0,36.0,2.7,19.7,44.5,49.83,30.19
2018,10,3,17,30,28.0,18.0,2.5,19.2,19.0,20.53,0.0
2018,10,3,17,45,14.0,9.0,2.3,18.7,9.5,8.6,0.0
2018,10,3,18,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.75,14.5,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.9,14.6,2.0,0.0,0.0
2018,10,4,6,15,58.5,7.5,2.15,14.9,10.5,11.91,0.0
2018,10,4,6,30,100.0,12.0,2.4,15.2,19.0,33.12,10.43
2018,10,4,6,45,50.0,16.5,2.7,15.55,20.0,29.12,16.34
2018,10,4,7,0,0.0,21.0,3.0,15.9,21.0,17.29,8.9
2018,10,4,7,15,2.0,37.0,3.1,16.2,37.5,31.26,20.87
2018,10,4,7,30,4.0,53.0,3.2,16.5,54.0,45.52,33.08
2018,10,4,7,45,23.5,90.0,3.25,16.8,98.0,92.58,72.85
2018,10,4,8,0,43.0,127.0,3.3,17.1,142.0,141.01,113.32
2018,10,4,8,15,56.5,151.0,3.4,17.45,174.0,175.09,141.35
2018,10,4,8,30,70.0,175.0,3.5,17.8,206.0,210.79,170.34
2018,10,4,8,45,61.0,191.5,3.55,18.15,220.5,224.43,180.62
2018,10,4,9,0,52.0,208.0,3.6,18.5,235.0,237.22,190.04
2018,10,4,9,15,97.5,228.5,3.65,18.8,283.5,296.07,237.51
2018,10,4,9,30,143.0,249.0,3.7,19.1,332.0,374.7,299.4
2018,10,4,9,45,138.5,260.0,3.8,19.4,344.5,388.37,308.86
2018,10,4,10,0,134.0,271.0,3.9,19.7,357.0,401.32,317.91
2018,10,4,10,15,87.0,268.5,3.95,19.9,325.0,340.81,269.25
2018,10,4,10,30,40.0,266.0,4.0,20.1,293.0,295.4,231.94
2018,10,4,10,45,116.0,296.5,4.1,20.35,378.5,423.29,332.63
2018,10,4,11,0,192.0,327.0,4.2,20.6,464.0,534.9,417.87
2018,10,4,11,15,158.5,323.0,4.3,20.8,437.5,499.66,389.72
2018,10,4,11,30,125.0,319.0,4.4,21.0,411.0,462.92,360.97
2018,10,4,11,45,315.5,285.0,4.5,21.15,517.5,641.83,500.21
2018,10,4,12,0,506.0,251.0,4.6,21.3,624.0,821.6,633.77
2018,10,4,12,15,697.5,171.5,4.65,21.3,682.0,936.79,716.93
2018,10,4,12,30,889.0,92.0,4.7,21.3,740.0,1014.3,770.39
2018,10,4,12,45,835.5,112.0,4.7,21.3,712.5,985.42,750.42
2018,10,4,13,0,782.0,132.0,4.7,21.3,685.0,941.68,720.89
2018,10,4,13,15,552.5,207.5,4.7,21.15,592.5,785.09,610.2
2018,10,4,13,30,323.0,283.0,4.7,21.0,500.0,617.66,483.4
2018,10,4,13,45,574.0,190.5,4.7,20.8,557.0,761.84,597.68
2018,10,4,14,0,825.0,98.0,4.7,20.6,614.0,855.79,667.35
2018,10,4,14,15,824.0,91.5,4.7,20.4,583.0,816.96,640.57
2018,10,4,14,30,823.0,85.0,4.7,20.2,552.0,775.2,612.22
2018,10,4,14,45,810.0,81.5,4.65,20.0,513.5,725.1,577.1
2018,10,4,15,0,797.0,78.0,4.6,19.8,475.0,673.51,540.39
2018,10,4,15,15,773.0,75.5,4.6,19.8,431.0,614.54,495.54
2018,10,4,15,30,749.0,73.0,4.6,19.8,387.0,555.71,449.15
2018,10,4,15,45,720.5,68.0,4.45,19.2,340.5,492.1,398.25
2018,10,4,16,0,692.0,63.0,4.3,18.6,294.0,429.91,346.76
2018,10,4,16,15,650.0,57.5,4.15,18.1,246.0,362.98,289.62
2018,10,4,16,30,608.0,52.0,4.0,17.6,198.0,300.84,234.71
2018,10,4,16,45,492.5,47.0,3.9,17.1,147.0,218.91,164.2
2018,10,4,17,0,377.0,42.0,3.8,16.6,96.0,150.55,105.6
2018,10,4,17,15,279.5,30.5,3.65,16.0,61.5,93.79,55.58
2018,10,4,17,30,182.0,19.0,3.5,15.4,27.0,44.86,0.0
2018,10,4,17,45,91.0,9.5,3.35,14.85,13.5,8.11,0.0
2018,10,4,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,9.55,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,9.6,2.0,0.0,0.0
2018,10,5,6,15,167.5,14.0,1.2,10.4,24.0,28.11,0.0
2018,10,5,6,30,314.0,25.0,1.3,11.2,46.0,81.04,28.26
2018,10,5,6,45,428.5,32.5,1.45,12.0,88.0,139.89,92.83
2018,10,5,7,0,543.0,40.0,1.6,12.8,130.0,210.05,153.97
2018,10,5,7,15,458.0,59.0,1.55,13.25,153.0,236.04,183.61
2018,10,5,7,30,373.0,78.0,1.5,13.7,176.0,246.9,198.05
2018,10,5,7,45,415.0,91.0,1.45,14.1,220.5,304.37,247.32
2018,10,5,8,0,457.0,104.0,1.4,14.5,265.0,366.11,298.33
2018,10,5,8,15,534.0,104.0,1.35,15.05,318.0,444.77,360.88
2018,10,5,8,30,611.0,104.0,1.3,15.6,371.0,524.87,422.36
2018,10,5,8,45,715.0,91.0,1.25,16.1,434.5,614.67,489.37
2018,10,5,9,0,819.0,78.0,1.2,16.6,498.0,709.42,555.91
2018,10,5,9,15,643.5,138.0,1.25,17.4,483.5,680.46,530.93
2018,10,5,9,30,468.0,198.0,1.3,18.2,469.0,620.93,483.44
2018,10,5,9,45,624.5,158.5,1.3,19.0,542.0,741.02,570.19
2018,10,5,10,0,781.0,119.0,1.3,19.8,615.0,854.85,643.93
2018,10,5,10,15,845.0,99.5,1.25,20.55,656.0,916.24,679.64
2018,10,5,10,30,909.0,80.0,1.2,21.3,697.0,966.58,707.79
2018,10,5,10,45,913.0,81.5,1.2,22.05,715.5,992.49,720.79
2018,10,5,11,0,917.0,83.0,1.2,22.8,734.0,1014.78,731.76
2018,10,5,11,15,892.5,95.0,1.2,23.1,736.5,1017.0,731.49
2018,10,5,11,30,868.0,107.0,1.2,23.4,739.0,1014.54,728.72
2018,10,5,11,45,661.5,163.5,1.25,23.75,646.5,893.27,651.24
2018,10,5,12,0,455.0,220.0,1.3,24.1,554.0,736.02,546.06
2018,10,5,12,15,512.5,222.0,1.4,24.05,595.5,795.05,589.53
2018,10,5,12,30,570.0,224.0,1.5,24.0,637.0,850.97,628.28
2018,10,5,12,45,739.5,153.0,1.6,23.95,679.0,943.53,690.83
2018,10,5,13,0,909.0,82.0,1.7,23.9,721.0,997.56,726.6
2018,10,5,13,15,853.0,101.5,1.8,24.05,687.0,947.89,695.52
2018,10,5,13,30,797.0,121.0,1.9,24.2,653.0,907.35,671.11
2018,10,5,13,45,817.0,107.0,2.05,24.4,632.5,886.28,659.56
2018,10,5,14,0,837.0,93.0,2.2,24.6,612.0,860.42,644.41
2018,10,5,14,15,843.5,84.5,2.3,24.3,583.0,816.94,617.83
2018,10,5,14,30,850.0,76.0,2.4,24.0,554.0,778.82,594.59
2018,10,5,14,45,814.0,79.0,2.45,23.75,509.5,725.04,559.3
2018,10,5,15,0,778.0,82.0,2.5,23.5,465.0,664.39,518.34
2018,10,5,15,15,764.0,75.5,2.5,23.5,422.5,608.36,477.43
2018,10,5,15,30,750.0,69.0,2.5,23.5,380.0,551.59,434.47
2018,10,5,15,45,720.0,65.5,2.6,22.9,334.0,488.82,386.53
2018,10,5,16,0,690.0,62.0,2.7,22.3,288.0,427.59,337.71
2018,10,5,16,15,637.5,57.0,2.65,21.65,239.0,357.76,280.08
2018,10,5,16,30,585.0,52.0,2.6,21.0,190.0,291.96,223.84
2018,10,5,16,45,489.5,46.0,2.5,20.3,142.0,216.85,159.86
2018,10,5,17,0,394.0,40.0,2.4,19.6,94.0,152.92,105.16
2018,10,5,17,15,267.5,28.5,2.7,19.05,58.5,89.7,50.69
2018,10,5,17,30,141.0,17.0,3.0,18.5,23.0,32.29,0.0
2018,10,5,17,45,70.5,8.5,3.25,17.95,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,6,15,158.5,11.0,1.5,12.0,21.0,25.04,0.0
2018,10,6,6,30,317.0,22.0,1.8,12.8,42.0,79.38,22.46
2018,10,6,6,45,445.0,28.5,2.05,13.6,85.0,139.54,91.18
2018,10,6,7,0,573.0,35.0,2.3,14.4,128.0,213.87,155.64
2018,10,6,7,15,640.0,39.0,2.3,15.2,177.0,279.46,214.75
2018,10,6,7,30,707.0,43.0,2.3,16.0,226.0,352.26,278.64
2018,10,6,7,45,749.5,46.0,2.35,16.8,276.0,416.3,333.96
2018,10,6,8,0,792.0,49.0,2.4,17.6,326.0,485.98,391.45
2018,10,6,8,15,820.5,52.0,2.6,18.35,374.5,550.46,443.2
2018,10,6,8,30,849.0,55.0,2.8,19.1,423.0,615.98,493.89
2018,10,6,8,45,870.0,56.5,3.0,19.9,467.5,675.14,537.34
2018,10,6,9,0,891.0,58.0,3.2,20.7,512.0,733.79,577.72
2018,10,6,9,15,903.5,61.0,3.35,21.15,551.5,786.76,613.8
2018,10,6,9,30,916.0,64.0,3.5,21.6,591.0,837.79,647.99
2018,10,6,9,45,924.0,67.5,3.6,22.05,625.0,883.33,677.63
2018,10,6,10,0,932.0,71.0,3.7,22.5,659.0,926.04,705.02
2018,10,6,10,15,941.0,71.5,3.8,22.75,686.0,963.03,728.84
2018,10,6,10,30,950.0,72.0,3.9,23.0,713.0,996.84,750.44
2018,10,6,10,45,946.0,76.0,3.95,23.3,729.0,1018.81,763.58
2018,10,6,11,0,942.0,80.0,4.0,23.6,745.0,1036.7,774.13
2018,10,6,11,15,956.0,76.0,4.1,23.85,759.5,1058.99,788.24
2018,10,6,11,30,970.0,72.0,4.2,24.1,774.0,1077.5,799.88
2018,10,6,11,45,960.0,76.0,4.35,24.3,773.0,1077.26,799.74
2018,10,6,12,0,950.0,80.0,4.5,24.5,772.0,1072.77,797.07
2018,10,6,12,15,960.5,75.5,4.6,24.65,771.0,1074.84,798.94
2018,10,6,12,30,971.0,71.0,4.7,24.8,770.0,1072.61,798.25
2018,10,6,12,45,967.0,70.5,4.85,24.9,756.0,1056.4,789.0
2018,10,6,13,0,963.0,70.0,5.0,25.0,742.0,1036.22,777.16
2018,10,6,13,15,957.0,69.5,5.05,25.05,720.5,1010.26,760.73
2018,10,6,13,30,951.0,69.0,5.1,25.1,699.0,980.67,741.83
2018,10,6,13,45,943.5,67.5,5.2,25.15,670.5,945.04,719.06
2018,10,6,14,0,936.0,66.0,5.3,25.2,642.0,906.23,693.87
2018,10,6,14,15,923.5,65.0,5.35,25.1,606.5,860.85,663.89
2018,10,6,14,30,911.0,64.0,5.4,25.0,571.0,813.13,631.86
2018,10,6,14,45,895.0,61.5,5.45,24.95,529.5,758.86,594.47
2018,10,6,15,0,879.0,59.0,5.5,24.9,488.0,703.13,555.38
2018,10,6,15,15,857.5,57.5,5.5,24.9,443.0,643.83,511.93
2018,10,6,15,30,836.0,56.0,5.5,24.9,398.0,584.28,465.34
2018,10,6,15,45,799.5,54.0,5.35,24.45,348.0,515.88,410.89
2018,10,6,16,0,763.0,52.0,5.2,24.0,298.0,452.63,358.64
2018,10,6,16,15,706.5,49.0,4.8,23.35,247.0,378.22,295.99
2018,10,6,16,30,650.0,46.0,4.4,22.7,196.0,309.05,235.96
2018,10,6,16,45,564.0,41.0,3.95,22.0,147.5,234.05,171.01
2018,10,6,17,0,478.0,36.0,3.5,21.3,99.0,170.37,115.31
2018,10,6,17,15,331.5,26.5,3.4,20.65,61.0,99.48,52.88
2018,10,6,17,30,185.0,17.0,3.3,20.0,23.0,37.78,0.0
2018,10,6,17,45,92.5,8.5,3.2,19.3,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,18.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,17.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,6,15,150.5,11.5,4.05,13.25,20.5,25.01,0.0
2018,10,7,6,30,301.0,23.0,4.3,13.7,41.0,77.99,16.26
2018,10,7,6,45,431.5,31.0,4.5,14.15,84.5,141.37,92.73
2018,10,7,7,0,562.0,39.0,4.7,14.6,128.0,215.79,158.02
2018,10,7,7,15,630.0,44.0,5.0,15.25,177.5,282.6,219.03
2018,10,7,7,30,698.0,49.0,5.3,15.9,227.0,356.65,285.38
2018,10,7,7,45,740.5,53.0,5.6,16.55,277.5,424.37,345.37
2018,10,7,8,0,783.0,57.0,5.9,17.2,328.0,495.5,406.24
2018,10,7,8,15,811.0,60.0,5.95,17.8,376.0,559.92,459.53
2018,10,7,8,30,839.0,63.0,6.0,18.4,424.0,620.53,508.14
2018,10,7,8,45,858.5,66.0,6.1,19.05,468.5,679.94,553.75
2018,10,7,9,0,878.0,69.0,6.2,19.7,513.0,738.71,595.89
2018,10,7,9,15,893.5,70.5,6.2,20.25,552.5,791.59,632.69
2018,10,7,9,30,909.0,72.0,6.2,20.8,592.0,842.81,667.63
2018,10,7,9,45,920.5,73.5,6.25,21.3,625.5,888.6,698.44
2018,10,7,10,0,932.0,75.0,6.3,21.8,659.0,931.84,727.08
2018,10,7,10,15,932.5,79.0,6.25,22.2,683.5,965.08,748.07
2018,10,7,10,30,933.0,83.0,6.2,22.6,708.0,994.66,766.36
2018,10,7,10,45,929.0,87.0,6.2,23.0,724.0,1016.11,779.17
2018,10,7,11,0,925.0,91.0,6.2,23.4,740.0,1033.53,789.27
2018,10,7,11,15,922.5,93.5,6.15,23.7,749.0,1046.67,796.48
2018,10,7,11,30,920.0,96.0,6.1,24.0,758.0,1055.8,801.05
2018,10,7,11,45,912.5,99.0,6.05,24.3,757.5,1056.41,799.91
2018,10,7,12,0,905.0,102.0,6.0,24.6,757.0,1053.01,796.23
2018,10,7,12,15,911.5,98.5,6.0,24.9,754.0,1052.45,795.04
2018,10,7,12,30,918.0,95.0,6.0,25.2,751.0,1047.86,791.24
2018,10,7,12,45,925.0,89.5,5.95,25.45,740.5,1037.35,783.39
2018,10,7,13,0,932.0,84.0,5.9,25.7,730.0,1022.66,772.87
2018,10,7,13,15,917.5,86.0,5.9,25.8,706.0,992.05,752.31
2018,10,7,13,30,903.0,88.0,5.9,25.9,682.0,958.32,729.66
2018,10,7,13,45,883.5,90.0,5.9,26.0,651.0,917.19,701.77
2018,10,7,14,0,864.0,92.0,5.9,26.1,620.0,873.79,672.15
2018,10,7,14,15,848.5,90.0,5.85,26.1,584.0,835.49,646.04
2018,10,7,14,30,833.0,88.0,5.8,26.1,548.0,786.31,611.85
2018,10,7,14,45,812.0,86.0,5.75,26.15,507.0,731.33,572.97
2018,10,7,15,0,791.0,84.0,5.7,26.2,466.0,675.51,532.98
2018,10,7,15,15,765.0,80.5,5.7,26.2,421.0,614.21,486.54
2018,10,7,15,30,739.0,77.0,5.7,26.2,376.0,553.29,439.07
2018,10,7,15,45,712.0,70.5,5.05,25.75,329.0,489.35,387.48
2018,10,7,16,0,685.0,64.0,4.4,25.3,282.0,426.72,335.53
2018,10,7,16,15,652.0,56.0,3.95,24.35,234.5,361.54,281.21
2018,10,7,16,30,619.0,48.0,3.5,23.4,187.0,299.12,227.2
2018,10,7,16,45,553.0,41.0,3.05,22.4,141.5,230.31,167.43
2018,10,7,17,0,487.0,34.0,2.6,21.4,96.0,170.6,114.48
2018,10,7,17,15,328.0,24.5,2.6,20.7,58.0,96.11,47.57
2018,10,7,17,30,169.0,15.0,2.6,20.0,20.0,34.03,0.0
2018,10,7,17,45,84.5,7.5,2.55,19.3,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,6,15,157.0,10.5,2.3,13.1,19.5,25.17,0.0
2018,10,8,6,30,314.0,21.0,2.6,13.9,39.0,78.79,8.83
2018,10,8,6,45,445.0,27.5,2.9,14.7,81.5,140.63,90.9
2018,10,8,7,0,576.0,34.0,3.2,15.5,124.0,216.24,157.03
2018,10,8,7,15,642.0,38.5,3.45,16.15,172.5,282.34,217.1
2018,10,8,7,30,708.0,43.0,3.7,16.8,221.0,355.55,282.1
2018,10,8,7,45,749.0,46.0,3.95,17.5,270.5,418.88,337.77
2018,10,8,8,0,790.0,49.0,4.2,18.2,320.0,487.72,395.79
2018,10,8,8,15,817.0,51.5,4.2,18.85,367.0,550.53,446.71
2018,10,8,8,30,844.0,54.0,4.2,19.5,414.0,614.23,496.36
2018,10,8,8,45,863.5,56.0,4.2,20.2,457.5,672.6,539.2
2018,10,8,9,0,883.0,58.0,4.2,20.9,501.0,730.33,578.93
2018,10,8,9,15,896.5,59.5,4.15,21.5,539.5,781.76,613.19
2018,10,8,9,30,910.0,61.0,4.1,22.1,578.0,831.36,645.43
2018,10,8,9,45,919.5,62.0,4.05,22.75,610.0,874.76,672.58
2018,10,8,10,0,929.0,63.0,4.0,23.4,642.0,915.48,697.43
2018,10,8,10,15,936.0,64.5,4.0,23.9,668.0,951.58,719.46
2018,10,8,10,30,943.0,66.0,4.0,24.4,694.0,984.41,739.1
2018,10,8,10,45,948.0,66.5,3.95,24.9,712.5,1010.59,753.85
2018,10,8,11,0,953.0,67.0,3.9,25.4,731.0,1033.07,766.11
2018,10,8,11,15,955.5,67.0,3.85,25.7,741.5,1048.58,774.4
2018,10,8,11,30,958.0,67.0,3.8,26.0,752.0,1060.08,780.2
2018,10,8,11,45,959.0,67.5,3.8,26.35,755.0,1066.6,783.1
2018,10,8,12,0,960.0,68.0,3.8,26.7,758.0,1068.99,783.49
2018,10,8,12,15,959.0,68.0,3.7,26.85,753.0,1064.58,779.52
2018,10,8,12,30,958.0,68.0,3.6,27.0,748.0,1056.06,773.09
2018,10,8,12,45,954.5,67.5,3.5,27.2,734.5,1040.37,762.02
2018,10,8,13,0,951.0,67.0,3.4,27.4,721.0,1020.75,748.59
2018,10,8,13,15,945.5,66.0,3.25,27.45,700.0,994.78,731.2
2018,10,8,13,30,940.0,65.0,3.1,27.5,679.0,965.22,711.57
2018,10,8,13,45,931.5,64.0,2.95,27.55,650.5,929.5,687.92
2018,10,8,14,0,923.0,63.0,2.8,27.6,622.0,890.73,662.24
2018,10,8,14,15,911.0,62.5,2.75,27.55,587.5,846.8,633.95
2018,10,8,14,30,899.0,62.0,2.7,27.5,553.0,800.53,603.82
2018,10,8,14,45,883.0,60.0,2.6,27.5,512.5,747.34,568.09
2018,10,8,15,0,867.0,58.0,2.5,27.5,472.0,692.75,530.92
2018,10,8,15,15,845.0,56.0,2.5,27.5,427.0,633.1,489.26
2018,10,8,15,30,823.0,54.0,2.5,27.5,382.0,573.3,444.55
2018,10,8,15,45,790.5,51.0,2.1,27.05,333.5,506.68,392.61
2018,10,8,16,0,758.0,48.0,1.7,26.6,285.0,444.93,342.6
2018,10,8,16,15,708.0,44.5,1.45,25.8,235.5,373.29,284.41
2018,10,8,16,30,658.0,41.0,1.2,25.0,186.0,306.23,227.86
2018,10,8,16,45,577.0,36.0,1.0,24.25,139.0,232.68,165.65
2018,10,8,17,0,496.0,31.0,0.8,23.5,92.0,168.29,110.14
2018,10,8,17,15,334.5,22.5,0.9,22.65,55.0,94.65,41.73
2018,10,8,17,30,173.0,14.0,1.0,21.8,18.0,33.65,0.0
2018,10,8,17,45,86.5,7.0,1.1,20.95,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
