Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,19,7,15,10.0,3.0,1.05,8.15,3.0,0.0,0.0
2018,12,19,7,30,20.0,6.0,1.1,8.6,6.0,12.8,0.0
2018,12,19,7,45,10.0,16.5,1.1,9.0,16.5,18.95,3.66
2018,12,19,8,0,0.0,27.0,1.1,9.4,27.0,22.51,12.82
2018,12,19,8,15,0.0,40.5,1.2,9.85,40.5,35.51,24.6
2018,12,19,8,30,0.0,54.0,1.3,10.3,54.0,48.27,35.92
2018,12,19,8,45,5.5,69.0,1.4,10.7,70.5,66.26,51.76
2018,12,19,9,0,11.0,84.0,1.5,11.1,87.0,84.77,67.9
2018,12,19,9,15,33.0,100.5,1.6,11.6,111.0,127.64,105.05
2018,12,19,9,30,55.0,117.0,1.7,12.1,135.0,164.07,136.23
2018,12,19,9,45,34.5,107.0,1.8,12.6,118.5,134.19,110.19
2018,12,19,10,0,14.0,97.0,1.9,13.1,102.0,96.17,77.16
2018,12,19,10,15,8.5,103.5,2.0,13.45,106.5,97.64,78.04
2018,12,19,10,30,3.0,110.0,2.1,13.8,111.0,98.89,78.64
2018,12,19,10,45,4.0,125.0,2.25,14.1,126.5,114.74,91.79
2018,12,19,11,0,5.0,140.0,2.4,14.4,142.0,130.96,105.13
2018,12,19,11,15,17.0,155.5,2.5,14.65,163.5,158.6,128.37
2018,12,19,11,30,29.0,171.0,2.6,14.9,185.0,204.06,165.96
2018,12,19,11,45,19.0,164.0,2.75,15.15,173.0,169.3,136.79
2018,12,19,12,0,9.0,157.0,2.9,15.4,161.0,151.82,121.88
2018,12,19,12,15,18.5,162.5,2.9,15.55,171.0,167.08,134.86
2018,12,19,12,30,28.0,168.0,2.9,15.7,181.0,199.18,161.49
2018,12,19,12,45,45.5,167.5,2.85,15.8,188.5,215.63,175.6
2018,12,19,13,0,63.0,167.0,2.8,15.9,196.0,231.81,189.47
2018,12,19,13,15,34.0,140.5,2.7,15.9,156.0,172.16,139.68
2018,12,19,13,30,5.0,114.0,2.6,15.9,116.0,104.43,82.58
2018,12,19,13,45,7.0,106.5,2.45,15.85,109.5,99.05,78.38
2018,12,19,14,0,9.0,99.0,2.3,15.8,103.0,93.65,74.05
2018,12,19,14,15,163.0,84.0,2.05,15.6,140.0,241.59,202.33
2018,12,19,14,30,317.0,69.0,1.8,15.4,177.0,357.6,299.29
2018,12,19,14,45,279.5,73.5,1.55,15.2,161.5,324.02,270.06
2018,12,19,15,0,242.0,78.0,1.3,15.0,146.0,292.38,242.83
2018,12,19,15,15,451.0,61.5,1.3,15.0,165.0,408.28,337.04
2018,12,19,15,30,660.0,45.0,1.3,15.0,184.0,492.32,399.99
2018,12,19,15,45,593.5,40.5,0.9,14.1,145.0,415.1,333.26
2018,12,19,16,0,527.0,36.0,0.5,13.2,106.0,342.46,268.93
2018,12,19,16,15,403.5,28.5,0.4,13.0,70.5,253.26,183.0
2018,12,19,16,30,280.0,21.0,0.3,12.8,35.0,156.67,0.0
2018,12,19,16,45,140.0,10.5,0.25,12.55,17.5,60.23,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,7,15,9.0,1.5,1.8,5.2,1.5,0.0,0.0
2018,12,20,7,30,18.0,3.0,1.7,5.3,3.0,9.44,0.0
2018,12,20,7,45,76.0,9.5,1.65,5.35,16.5,54.3,19.13
2018,12,20,8,0,134.0,16.0,1.6,5.4,30.0,107.35,83.31
2018,12,20,8,15,67.0,15.5,1.55,5.6,22.5,66.65,52.58
2018,12,20,8,30,0.0,15.0,1.5,5.8,15.0,12.33,5.16
2018,12,20,8,45,0.0,16.5,1.45,6.0,16.5,13.57,6.35
2018,12,20,9,0,0.0,18.0,1.4,6.2,18.0,14.81,7.49
2018,12,20,9,15,0.0,19.5,1.35,6.45,19.5,16.05,8.6
2018,12,20,9,30,0.0,21.0,1.3,6.7,21.0,17.3,9.69
2018,12,20,9,45,0.5,53.5,1.25,7.0,53.5,44.67,33.8
2018,12,20,10,0,1.0,86.0,1.2,7.3,86.0,74.16,59.41
2018,12,20,10,15,1.0,98.5,1.2,7.5,98.5,86.06,69.52
2018,12,20,10,30,1.0,111.0,1.2,7.7,111.0,98.15,79.73
2018,12,20,10,45,0.5,122.5,1.2,7.9,122.5,108.95,88.75
2018,12,20,11,0,0.0,134.0,1.2,8.1,134.0,119.92,97.86
2018,12,20,11,15,0.5,134.0,1.2,8.2,134.0,119.87,97.7
2018,12,20,11,30,1.0,134.0,1.2,8.3,134.0,120.0,97.73
2018,12,20,11,45,1.5,126.5,1.2,8.4,127.0,112.57,91.38
2018,12,20,12,0,2.0,119.0,1.2,8.5,120.0,105.41,85.29
2018,12,20,12,15,6.0,134.5,1.2,8.55,137.5,125.09,102.17
2018,12,20,12,30,10.0,150.0,1.2,8.6,155.0,145.42,119.44
2018,12,20,12,45,8.0,138.0,1.25,8.65,142.0,130.99,107.19
2018,12,20,13,0,6.0,126.0,1.3,8.7,129.0,116.88,95.27
2018,12,20,13,15,5.0,127.5,1.3,8.7,130.0,117.9,96.21
2018,12,20,13,30,4.0,129.0,1.3,8.7,131.0,119.18,97.34
2018,12,20,13,45,2.5,123.5,1.3,8.7,124.5,112.81,91.97
2018,12,20,14,0,1.0,118.0,1.3,8.7,118.0,106.67,86.8
2018,12,20,14,15,4.5,112.0,1.2,8.65,113.5,104.4,85.14
2018,12,20,14,30,8.0,106.0,1.1,8.6,109.0,102.1,83.41
2018,12,20,14,45,8.0,101.0,1.0,8.55,103.5,98.29,80.17
2018,12,20,15,0,8.0,96.0,0.9,8.5,98.0,94.92,77.24
2018,12,20,15,15,4.5,83.0,0.9,8.5,84.0,80.09,64.22
2018,12,20,15,30,1.0,70.0,0.9,8.5,70.0,65.7,51.46
2018,12,20,15,45,0.5,55.0,0.6,8.2,55.0,50.95,38.4
2018,12,20,16,0,0.0,40.0,0.3,7.9,40.0,36.1,25.13
2018,12,20,16,15,7.0,26.5,0.3,7.8,27.0,26.41,15.4
2018,12,20,16,30,14.0,13.0,0.3,7.7,14.0,20.76,0.0
2018,12,20,16,45,7.0,6.5,0.3,7.55,7.0,8.12,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,21,7,15,3.0,1.5,0.45,9.1,1.5,0.0,0.0
2018,12,21,7,30,6.0,3.0,0.5,9.2,3.0,4.84,0.0
2018,12,21,7,45,12.5,8.0,0.5,9.25,9.0,13.7,0.0
2018,12,21,8,0,19.0,13.0,0.5,9.3,15.0,23.19,13.43
2018,12,21,8,15,205.0,25.5,0.6,9.55,62.0,166.83,136.44
2018,12,21,8,30,391.0,38.0,0.7,9.8,109.0,304.86,253.54
2018,12,21,8,45,219.0,35.5,0.75,10.05,77.0,199.96,168.13
2018,12,21,9,0,47.0,33.0,0.8,10.3,45.0,66.68,53.43
2018,12,21,9,15,23.5,42.0,0.95,10.65,48.0,53.28,41.52
2018,12,21,9,30,0.0,51.0,1.1,11.0,51.0,42.19,31.07
2018,12,21,9,45,0.0,60.5,1.2,11.35,60.5,50.11,37.84
2018,12,21,10,0,0.0,70.0,1.3,11.7,70.0,58.04,44.54
2018,12,21,10,15,1.0,95.0,1.4,12.05,95.5,82.56,65.37
2018,12,21,10,30,2.0,120.0,1.5,12.4,121.0,108.45,87.07
2018,12,21,10,45,1.0,90.0,1.6,12.7,90.5,76.87,60.15
2018,12,21,11,0,0.0,60.0,1.7,13.0,60.0,49.71,36.95
2018,12,21,11,15,0.0,68.0,1.75,13.25,68.0,56.38,42.57
2018,12,21,11,30,0.0,76.0,1.8,13.5,76.0,63.07,48.16
2018,12,21,11,45,8.5,120.5,1.85,13.8,124.5,113.29,90.67
2018,12,21,12,0,17.0,165.0,1.9,14.1,173.0,168.37,136.43
2018,12,21,12,15,40.0,177.5,1.95,14.2,196.5,222.59,181.59
2018,12,21,12,30,63.0,190.0,2.0,14.3,220.0,260.97,213.41
2018,12,21,12,45,123.0,182.5,2.05,14.4,239.5,328.89,270.08
2018,12,21,13,0,183.0,175.0,2.1,14.5,259.0,375.14,308.78
2018,12,21,13,15,100.5,159.5,2.1,14.45,205.5,276.07,226.96
2018,12,21,13,30,18.0,144.0,2.1,14.4,152.0,148.18,119.77
2018,12,21,13,45,19.0,132.5,2.05,14.35,140.5,137.17,111.1
2018,12,21,14,0,20.0,121.0,2.0,14.3,129.0,126.24,102.19
2018,12,21,14,15,42.5,122.5,1.95,14.1,137.5,159.37,130.91
2018,12,21,14,30,65.0,124.0,1.9,13.9,146.0,180.34,149.16
2018,12,21,14,45,185.5,107.0,1.9,13.7,161.0,279.7,234.4
2018,12,21,15,0,306.0,90.0,1.9,13.5,176.0,354.62,296.83
2018,12,21,15,15,400.5,72.0,1.9,13.5,167.5,382.1,318.72
2018,12,21,15,30,495.0,54.0,1.9,13.5,159.0,406.38,336.18
2018,12,21,15,45,331.5,45.0,1.45,11.95,109.0,275.55,226.65
2018,12,21,16,0,168.0,36.0,1.0,10.4,59.0,155.13,124.4
2018,12,21,16,15,126.5,27.0,1.1,10.1,41.0,116.52,85.82
2018,12,21,16,30,85.0,18.0,1.2,9.8,23.0,71.47,0.0
2018,12,21,16,45,42.5,9.0,1.3,9.5,11.5,23.39,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,22,7,15,22.0,4.0,1.2,2.2,4.5,0.0,0.0
2018,12,22,7,30,44.0,8.0,1.2,2.8,9.0,23.49,0.0
2018,12,22,7,45,61.0,21.0,1.25,3.4,25.5,59.72,16.62
2018,12,22,8,0,78.0,34.0,1.3,4.0,42.0,92.59,70.78
2018,12,22,8,15,109.5,48.5,1.35,4.5,65.5,130.54,107.34
2018,12,22,8,30,141.0,63.0,1.4,5.0,89.0,171.5,144.74
2018,12,22,8,45,183.5,76.5,1.5,5.5,118.0,220.93,188.92
2018,12,22,9,0,226.0,90.0,1.6,6.0,147.0,274.11,235.44
2018,12,22,9,15,175.0,107.5,1.55,6.4,155.5,268.29,229.56
2018,12,22,9,30,124.0,125.0,1.5,6.8,164.0,242.37,206.53
2018,12,22,9,45,185.0,135.5,1.45,7.15,201.0,307.11,261.98
2018,12,22,10,0,246.0,146.0,1.4,7.5,238.0,393.27,332.68
2018,12,22,10,15,248.0,158.5,1.3,7.75,256.5,417.8,350.78
2018,12,22,10,30,250.0,171.0,1.2,8.0,275.0,441.73,368.43
2018,12,22,10,45,314.0,169.0,1.05,8.25,306.0,502.73,416.26
2018,12,22,11,0,378.0,167.0,0.9,8.5,337.0,565.52,463.54
2018,12,22,11,15,440.5,158.5,0.9,8.8,362.0,641.94,520.35
2018,12,22,11,30,503.0,150.0,0.9,9.1,387.0,697.1,560.35
2018,12,22,11,45,432.5,167.5,0.9,9.45,373.0,654.22,525.74
2018,12,22,12,0,362.0,185.0,0.9,9.8,359.0,587.08,474.33
2018,12,22,12,15,269.0,195.0,0.9,10.1,324.0,509.5,413.6
2018,12,22,12,30,176.0,205.0,0.9,10.4,289.0,410.43,335.24
2018,12,22,12,45,134.0,196.5,0.9,10.75,259.5,357.87,293.36
2018,12,22,13,0,92.0,188.0,0.9,11.1,230.0,286.29,235.42
2018,12,22,13,15,55.5,169.5,0.95,11.1,194.5,228.11,187.78
2018,12,22,13,30,19.0,151.0,1.0,11.1,159.0,156.84,128.15
2018,12,22,13,45,65.5,156.5,1.05,11.1,182.5,221.26,183.73
2018,12,22,14,0,112.0,162.0,1.1,11.1,206.0,286.43,238.29
2018,12,22,14,15,86.5,147.0,1.1,11.0,179.5,227.68,189.56
2018,12,22,14,30,61.0,132.0,1.1,10.9,153.0,187.72,156.1
2018,12,22,14,45,68.5,116.0,1.05,10.8,137.0,173.4,144.61
2018,12,22,15,0,76.0,100.0,1.0,10.7,121.0,171.71,143.27
2018,12,22,15,15,95.0,84.0,1.0,10.7,106.5,162.82,135.86
2018,12,22,15,30,114.0,68.0,1.0,10.7,92.0,152.04,126.34
2018,12,22,15,45,95.0,55.5,0.9,9.75,72.5,122.04,99.75
2018,12,22,16,0,76.0,43.0,0.8,8.8,53.0,93.87,74.27
2018,12,22,16,15,55.0,29.5,0.8,8.65,35.5,64.9,46.23
2018,12,22,16,30,34.0,16.0,0.8,8.5,18.0,33.66,0.0
2018,12,22,16,45,17.0,8.0,0.85,8.3,9.0,13.14,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,12,23,7,15,16.0,3.0,0.35,6.15,3.5,0.0,0.0
2018,12,23,7,30,32.0,6.0,0.3,6.4,7.0,17.18,0.0
2018,12,23,7,45,16.0,15.5,0.25,6.7,16.0,20.54,1.0
2018,12,23,8,0,0.0,25.0,0.2,7.0,25.0,20.66,11.28
2018,12,23,8,15,0.0,37.0,0.2,7.3,37.0,31.76,21.68
2018,12,23,8,30,0.0,49.0,0.2,7.6,49.0,42.83,31.67
2018,12,23,8,45,32.5,66.0,0.25,7.95,74.0,86.83,70.7
2018,12,23,9,0,65.0,83.0,0.3,8.3,99.0,141.07,117.9
2018,12,23,9,15,57.5,92.5,0.3,9.0,108.5,135.23,112.57
2018,12,23,9,30,50.0,102.0,0.3,9.7,118.0,140.99,117.06
2018,12,23,9,45,52.5,114.0,0.35,10.45,132.0,157.42,130.57
2018,12,23,10,0,55.0,126.0,0.4,11.2,146.0,174.07,143.98
2018,12,23,10,15,139.0,147.0,0.65,11.8,203.5,289.92,240.88
2018,12,23,10,30,223.0,168.0,0.9,12.4,261.0,413.51,339.71
2018,12,23,10,45,295.5,160.0,1.15,13.0,289.0,473.84,387.67
2018,12,23,11,0,368.0,152.0,1.4,13.6,317.0,558.74,453.54
2018,12,23,11,15,317.0,174.0,1.45,13.75,319.0,522.03,423.48
2018,12,23,11,30,266.0,196.0,1.5,13.9,321.0,505.1,408.85
2018,12,23,11,45,212.5,199.5,1.55,14.1,300.0,438.56,356.52
2018,12,23,12,0,159.0,203.0,1.6,14.3,279.0,391.71,318.65
2018,12,23,12,15,360.5,167.5,1.6,14.25,339.5,562.87,456.72
2018,12,23,12,30,562.0,132.0,1.6,14.2,400.0,745.05,592.6
2018,12,23,12,45,471.0,148.5,1.65,14.2,370.0,663.96,531.81
2018,12,23,13,0,380.0,165.0,1.7,14.2,340.0,591.69,477.06
2018,12,23,13,15,288.0,175.0,1.65,14.1,305.0,491.33,399.67
2018,12,23,13,30,196.0,185.0,1.6,14.0,270.0,396.0,324.14
2018,12,23,13,45,191.0,171.5,1.6,13.9,250.5,370.54,305.09
2018,12,23,14,0,186.0,158.0,1.6,13.8,231.0,344.92,285.24
2018,12,23,14,15,156.0,143.5,1.55,13.55,201.5,297.04,246.54
2018,12,23,14,30,126.0,129.0,1.5,13.3,172.0,250.82,208.63
2018,12,23,14,45,89.5,111.5,1.45,13.1,140.5,197.55,164.06
2018,12,23,15,0,53.0,94.0,1.4,12.9,109.0,133.99,110.14
2018,12,23,15,15,26.5,71.0,1.4,12.9,78.5,87.52,70.06
2018,12,23,15,30,0.0,48.0,1.4,12.9,48.0,39.9,28.6
2018,12,23,15,45,0.0,35.5,1.1,11.65,35.5,29.33,19.49
2018,12,23,16,0,0.0,23.0,0.8,10.4,23.0,18.96,10.43
2018,12,23,16,15,0.0,15.5,0.8,10.15,15.5,12.76,4.58
2018,12,23,16,30,0.0,8.0,0.8,9.9,8.0,6.57,0.0
2018,12,23,16,45,0.0,4.0,0.8,9.65,4.0,3.41,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,7.55,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,7.9,5.0,10.27,0.0
2018,12,24,7,45,8.0,13.0,1.65,8.3,13.0,14.42,0.0
2018,12,24,8,0,0.0,21.0,1.7,8.7,21.0,17.33,8.36
2018,12,24,8,15,0.0,33.0,1.9,9.05,33.0,27.28,17.58
2018,12,24,8,30,0.0,45.0,2.1,9.4,45.0,38.36,27.46
2018,12,24,8,45,1.0,54.5,2.25,9.75,55.0,47.34,35.48
2018,12,24,9,0,2.0,64.0,2.4,10.1,65.0,56.49,43.55
2018,12,24,9,15,10.0,71.0,2.5,10.45,74.5,68.25,53.99
2018,12,24,9,30,18.0,78.0,2.6,10.8,84.0,87.7,70.98
2018,12,24,9,45,17.0,98.5,2.65,11.15,104.5,100.92,82.1
2018,12,24,10,0,16.0,119.0,2.7,11.5,125.0,121.45,99.3
2018,12,24,10,15,8.0,105.0,2.85,12.05,108.0,98.84,79.49
2018,12,24,10,30,0.0,91.0,3.0,12.6,91.0,77.28,60.59
2018,12,24,10,45,0.5,92.5,3.2,13.15,92.5,78.84,61.76
2018,12,24,11,0,1.0,94.0,3.4,13.7,94.0,80.5,62.98
2018,12,24,11,15,10.5,130.0,3.5,13.9,134.5,125.23,100.9
2018,12,24,11,30,20.0,166.0,3.6,14.1,175.0,172.75,140.6
2018,12,24,11,45,11.0,130.0,3.75,14.35,135.0,125.36,100.65
2018,12,24,12,0,2.0,94.0,3.9,14.6,95.0,81.08,63.12
2018,12,24,12,15,1.0,76.5,3.9,14.45,77.0,64.46,49.14
2018,12,24,12,30,0.0,59.0,3.9,14.3,59.0,48.89,35.97
2018,12,24,12,45,5.0,69.5,3.9,14.15,72.0,62.45,47.76
2018,12,24,13,0,10.0,80.0,3.9,14.0,85.0,75.91,59.44
2018,12,24,13,15,12.0,67.0,3.8,13.8,72.5,71.24,55.69
2018,12,24,13,30,14.0,54.0,3.7,13.6,60.0,60.19,46.5
2018,12,24,13,45,14.0,63.0,3.6,13.4,69.0,68.67,53.8
2018,12,24,14,0,14.0,72.0,3.5,13.2,78.0,77.57,61.47
2018,12,24,14,15,34.0,71.5,3.4,13.05,84.0,93.64,76.06
2018,12,24,14,30,54.0,71.0,3.3,12.9,90.0,120.12,99.34
2018,12,24,14,45,96.5,87.0,3.2,12.75,116.5,171.05,143.6
2018,12,24,15,0,139.0,103.0,3.1,12.6,143.0,221.25,186.27
2018,12,24,15,15,116.5,84.0,3.1,12.6,114.0,177.41,148.35
2018,12,24,15,30,94.0,65.0,3.1,12.6,85.0,135.27,111.62
2018,12,24,15,45,72.0,48.5,3.35,12.45,62.0,98.64,79.29
2018,12,24,16,0,50.0,32.0,3.6,12.3,39.0,63.76,48.38
2018,12,24,16,15,40.0,25.0,3.85,12.2,29.5,50.06,34.37
2018,12,24,16,30,30.0,18.0,4.1,12.1,20.0,35.06,3.61
2018,12,24,16,45,16.5,9.5,4.35,12.0,10.5,14.29,0.0
2018,12,24,17,0,3.0,1.0,4.6,11.9,1.0,0.0,0.0
2018,12,24,17,15,1.5,0.5,4.35,11.5,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,7,15,62.5,5.0,1.55,4.05,6.0,0.0,0.0
2018,12,25,7,30,125.0,10.0,1.6,4.8,12.0,55.21,0.0
2018,12,25,7,45,304.5,18.5,1.7,5.6,43.5,165.42,31.75
2018,12,25,8,0,484.0,27.0,1.8,6.4,75.0,287.35,222.04
2018,12,25,8,15,568.0,31.5,1.95,6.9,113.5,364.47,299.58
2018,12,25,8,30,652.0,36.0,2.1,7.4,152.0,448.57,374.84
2018,12,25,8,45,704.5,39.0,2.3,7.85,192.0,517.56,435.52
2018,12,25,9,0,757.0,42.0,2.5,8.3,232.0,583.64,491.15
2018,12,25,9,15,787.0,45.0,2.7,8.85,269.0,641.39,536.83
2018,12,25,9,30,817.0,48.0,2.9,9.4,306.0,699.52,581.49
2018,12,25,9,45,836.5,51.0,3.1,9.95,339.0,749.18,618.56
2018,12,25,10,0,856.0,54.0,3.3,10.5,372.0,797.6,653.98
2018,12,25,10,15,872.5,55.0,3.6,10.9,399.0,839.02,684.5
2018,12,25,10,30,889.0,56.0,3.9,11.3,426.0,878.4,713.22
2018,12,25,10,45,901.5,56.0,4.15,11.75,446.5,910.38,735.85
2018,12,25,11,0,914.0,56.0,4.4,12.2,467.0,939.58,757.04
2018,12,25,11,15,922.0,56.0,4.5,12.5,480.5,961.53,772.2
2018,12,25,11,30,930.0,56.0,4.6,12.8,494.0,980.16,785.07
2018,12,25,11,45,933.5,56.0,4.75,13.05,500.0,990.98,793.0
2018,12,25,12,0,937.0,56.0,4.9,13.3,506.0,998.18,798.5
2018,12,25,12,15,935.5,56.5,4.9,13.5,504.5,997.55,797.37
2018,12,25,12,30,934.0,57.0,4.9,13.7,503.0,993.23,793.81
2018,12,25,12,45,929.0,58.0,4.95,13.9,494.5,982.61,786.27
2018,12,25,13,0,924.0,59.0,5.0,14.1,486.0,968.47,776.34
2018,12,25,13,15,917.0,58.0,5.0,14.15,469.5,946.22,760.65
2018,12,25,13,30,910.0,57.0,5.0,14.2,453.0,920.77,742.67
2018,12,25,13,45,899.0,55.5,4.95,14.25,429.5,888.0,718.89
2018,12,25,14,0,888.0,54.0,4.9,14.3,406.0,852.56,693.03
2018,12,25,14,15,870.0,53.0,4.7,14.05,376.5,809.56,661.12
2018,12,25,14,30,852.0,52.0,4.5,13.8,347.0,764.85,627.55
2018,12,25,14,45,825.5,50.0,4.25,13.6,312.0,710.83,585.91
2018,12,25,15,0,799.0,48.0,4.0,13.4,277.0,656.43,543.5
2018,12,25,15,15,760.0,45.0,4.0,13.4,238.0,597.81,497.08
2018,12,25,15,30,721.0,42.0,4.0,13.4,199.0,533.97,443.47
2018,12,25,15,45,659.0,37.5,3.35,11.9,158.5,456.53,377.29
2018,12,25,16,0,597.0,33.0,2.7,10.4,118.0,383.54,312.01
2018,12,25,16,15,489.5,27.5,2.55,9.75,81.5,292.25,224.94
2018,12,25,16,30,382.0,22.0,2.4,9.1,45.0,202.07,60.47
2018,12,25,16,45,207.0,12.5,2.3,8.5,23.5,88.62,0.0
2018,12,25,17,0,32.0,3.0,2.2,7.9,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,7.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,26,7,15,35.0,4.0,1.15,3.1,4.5,0.0,0.0
2018,12,26,7,30,70.0,8.0,1.1,3.6,9.0,32.85,0.0
2018,12,26,7,45,63.0,21.5,1.0,4.15,24.5,60.78,5.61
2018,12,26,8,0,56.0,35.0,0.9,4.7,40.0,74.79,55.18
2018,12,26,8,15,67.0,50.5,1.15,5.45,60.0,100.82,81.19
2018,12,26,8,30,78.0,66.0,1.4,6.2,80.0,127.67,105.85
2018,12,26,8,45,95.5,82.5,1.65,6.95,103.5,161.08,135.71
2018,12,26,9,0,113.0,99.0,1.9,7.7,127.0,196.0,166.32
2018,12,26,9,15,247.0,102.5,2.15,8.2,176.5,312.51,267.53
2018,12,26,9,30,381.0,106.0,2.4,8.7,226.0,444.67,378.25
2018,12,26,9,45,485.5,99.0,2.6,9.25,268.5,533.6,451.02
2018,12,26,10,0,590.0,92.0,2.8,9.8,311.0,637.83,532.22
2018,12,26,10,15,687.0,83.5,2.9,10.2,356.0,729.88,601.36
2018,12,26,10,30,784.0,75.0,3.0,10.6,401.0,819.27,666.75
2018,12,26,10,45,832.5,69.5,3.05,11.05,430.5,875.28,705.71
2018,12,26,11,0,881.0,64.0,3.1,11.5,460.0,919.61,735.88
2018,12,26,11,15,905.0,61.5,2.95,11.75,478.5,952.86,756.81
2018,12,26,11,30,929.0,59.0,2.8,12.0,497.0,983.28,775.5
2018,12,26,11,45,931.0,60.0,2.7,12.3,503.0,994.17,780.65
2018,12,26,12,0,933.0,61.0,2.6,12.6,509.0,1001.43,783.53
2018,12,26,12,15,928.5,62.0,2.6,12.75,507.0,998.68,781.1
2018,12,26,12,30,924.0,63.0,2.6,12.9,505.0,992.29,776.41
2018,12,26,12,45,891.5,69.5,2.6,13.1,489.5,962.94,755.71
2018,12,26,13,0,859.0,76.0,2.6,13.3,474.0,940.92,740.45
2018,12,26,13,15,856.5,74.0,2.55,13.25,459.0,922.39,727.85
2018,12,26,13,30,854.0,72.0,2.5,13.2,444.0,900.62,712.98
2018,12,26,13,45,819.0,74.5,2.45,13.2,416.0,852.49,679.04
2018,12,26,14,0,784.0,77.0,2.4,13.2,388.0,802.74,643.79
2018,12,26,14,15,733.0,77.0,2.1,12.9,351.0,741.02,598.02
2018,12,26,14,30,682.0,77.0,1.8,12.6,314.0,674.8,548.27
2018,12,26,14,45,717.0,66.5,1.5,12.25,293.5,657.04,534.35
2018,12,26,15,0,752.0,56.0,1.2,11.9,273.0,640.29,520.02
2018,12,26,15,15,675.0,55.5,1.2,11.9,229.5,553.62,453.62
2018,12,26,15,30,598.0,55.0,1.2,11.9,186.0,477.3,391.53
2018,12,26,15,45,489.5,49.0,1.15,10.55,142.0,376.2,309.12
2018,12,26,16,0,381.0,43.0,1.1,9.2,98.0,284.46,231.34
2018,12,26,16,15,300.5,33.0,1.15,8.75,67.5,212.86,164.34
2018,12,26,16,30,220.0,23.0,1.2,8.3,37.0,140.31,49.13
2018,12,26,16,45,121.5,13.0,1.25,7.85,19.5,57.06,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.4,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,7.1,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.55,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,27,7,15,77.0,5.5,2.9,2.85,6.5,0.0,0.0
2018,12,27,7,30,154.0,11.0,3.2,3.6,13.0,66.36,0.0
2018,12,27,7,45,332.0,18.0,3.5,4.35,44.0,174.99,18.44
2018,12,27,8,0,510.0,25.0,3.8,5.1,75.0,296.37,229.81
2018,12,27,8,15,597.0,29.5,4.05,5.7,115.0,375.65,312.15
2018,12,27,8,30,684.0,34.0,4.3,6.3,155.0,458.46,388.53
2018,12,27,8,45,732.0,37.0,4.55,6.9,195.0,524.75,448.69
2018,12,27,9,0,780.0,40.0,4.8,7.5,235.0,594.14,508.34
2018,12,27,9,15,809.5,43.0,5.1,8.1,272.5,652.64,556.23
2018,12,27,9,30,839.0,46.0,5.4,8.7,310.0,711.43,603.13
2018,12,27,9,45,858.0,48.5,5.7,9.25,343.0,760.96,641.78
2018,12,27,10,0,877.0,51.0,6.0,9.8,376.0,809.17,678.76
2018,12,27,10,15,893.5,52.0,6.1,10.25,403.5,851.43,709.94
2018,12,27,10,30,910.0,53.0,6.2,10.7,431.0,891.58,739.13
2018,12,27,10,45,922.0,53.0,6.3,11.15,452.0,923.81,761.98
2018,12,27,11,0,934.0,53.0,6.4,11.6,473.0,953.17,782.58
2018,12,27,11,15,941.0,53.5,6.45,11.8,487.0,975.44,798.26
2018,12,27,11,30,948.0,54.0,6.5,12.0,501.0,994.3,811.47
2018,12,27,11,45,951.5,53.5,6.55,12.25,507.0,1004.8,818.39
2018,12,27,12,0,955.0,53.0,6.6,12.5,513.0,1011.61,822.74
2018,12,27,12,15,953.5,54.0,6.55,12.55,512.0,1011.94,822.49
2018,12,27,12,30,952.0,55.0,6.5,12.6,511.0,1008.52,819.64
2018,12,27,12,45,947.0,55.5,6.45,12.65,502.0,997.29,811.16
2018,12,27,13,0,942.0,56.0,6.4,12.7,493.0,982.46,800.18
2018,12,27,13,15,934.5,55.5,6.35,12.65,476.5,960.39,784.19
2018,12,27,13,30,927.0,55.0,6.3,12.6,460.0,935.05,765.83
2018,12,27,13,45,914.0,54.0,6.2,12.55,436.0,900.98,740.57
2018,12,27,14,0,901.0,53.0,6.1,12.5,412.0,864.28,713.22
2018,12,27,14,15,883.0,51.5,5.95,12.25,382.0,820.31,680.33
2018,12,27,14,30,865.0,50.0,5.8,12.0,352.0,774.56,645.65
2018,12,27,14,45,839.0,48.0,5.6,11.8,317.0,720.5,603.53
2018,12,27,15,0,813.0,46.0,5.4,11.6,282.0,665.96,560.22
2018,12,27,15,15,775.0,43.5,5.4,11.6,243.0,602.42,508.78
2018,12,27,15,30,737.0,41.0,5.4,11.6,204.0,545.28,459.73
2018,12,27,15,45,676.5,37.0,4.85,10.5,163.5,468.54,392.39
2018,12,27,16,0,616.0,33.0,4.3,9.4,123.0,396.02,326.17
2018,12,27,16,15,513.0,27.5,4.15,8.8,85.5,305.78,239.76
2018,12,27,16,30,410.0,22.0,4.0,8.2,48.0,217.42,90.74
2018,12,27,16,45,224.0,13.0,3.9,7.65,25.5,96.21,0.0
2018,12,27,17,0,38.0,4.0,3.8,7.1,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.8,6.85,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.15,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,1.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,1.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.45,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,0.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,12,28,7,15,43.0,4.5,2.6,0.9,5.0,0.0,0.0
2018,12,28,7,30,86.0,9.0,2.8,1.5,10.0,39.35,0.0
2018,12,28,7,45,219.5,20.5,3.0,2.15,38.0,132.85,7.39
2018,12,28,8,0,353.0,32.0,3.2,2.8,66.0,233.27,181.53
2018,12,28,8,15,514.5,34.0,3.3,3.4,110.5,335.63,280.89
2018,12,28,8,30,676.0,36.0,3.4,4.0,155.0,459.33,390.63
2018,12,28,8,45,700.5,40.5,3.45,4.55,190.5,513.81,440.24
2018,12,28,9,0,725.0,45.0,3.5,5.1,226.0,568.9,488.1
2018,12,28,9,15,756.5,49.0,3.7,5.85,263.5,628.63,536.22
2018,12,28,9,30,788.0,53.0,3.9,6.6,301.0,688.85,583.18
2018,12,28,9,45,840.5,49.5,4.05,7.3,339.0,747.62,627.68
2018,12,28,10,0,893.0,46.0,4.2,8.0,377.0,814.42,677.55
2018,12,28,10,15,907.5,47.5,4.2,8.5,404.5,856.3,706.83
2018,12,28,10,30,922.0,49.0,4.2,9.0,432.0,895.9,734.06
2018,12,28,10,45,931.5,50.0,4.15,9.5,453.0,927.69,754.66
2018,12,28,11,0,941.0,51.0,4.1,10.0,474.0,956.47,773.07
2018,12,28,11,15,946.5,51.5,4.15,10.25,487.5,977.55,787.14
2018,12,28,11,30,952.0,52.0,4.2,10.5,501.0,995.17,798.85
2018,12,28,11,45,954.5,52.5,4.2,10.8,507.5,1006.29,805.45
2018,12,28,12,0,957.0,53.0,4.2,11.1,514.0,1013.69,809.56
2018,12,28,12,15,954.0,54.5,4.15,11.2,513.0,1013.41,808.67
2018,12,28,12,30,951.0,56.0,4.1,11.3,512.0,1009.35,805.29
2018,12,28,12,45,944.0,57.5,4.05,11.45,503.5,997.73,796.52
2018,12,28,13,0,937.0,59.0,4.0,11.6,495.0,982.55,785.41
2018,12,28,13,15,930.5,58.0,3.95,11.6,478.5,960.9,770.2
2018,12,28,13,30,924.0,57.0,3.9,11.6,462.0,935.95,752.69
2018,12,28,13,45,914.0,55.0,3.85,11.6,438.5,903.3,729.54
2018,12,28,14,0,904.0,53.0,3.8,11.6,415.0,867.87,704.24
2018,12,28,14,15,887.0,52.0,3.5,11.4,385.5,825.43,672.64
2018,12,28,14,30,870.0,51.0,3.2,11.2,356.0,781.13,639.3
2018,12,28,14,45,845.0,49.0,2.9,10.95,321.0,727.69,598.6
2018,12,28,15,0,820.0,47.0,2.6,10.7,286.0,673.67,556.67
2018,12,28,15,15,782.5,44.5,2.6,10.7,247.0,610.18,507.21
2018,12,28,15,30,745.0,42.0,2.6,10.7,208.0,552.89,459.78
2018,12,28,15,45,683.5,38.0,2.0,8.75,167.0,475.05,393.86
2018,12,28,16,0,622.0,34.0,1.4,6.8,126.0,401.47,328.49
2018,12,28,16,15,517.0,28.5,1.45,6.25,88.0,309.59,243.16
2018,12,28,16,30,412.0,23.0,1.5,5.7,50.0,220.19,103.1
2018,12,28,16,45,225.0,13.5,1.5,5.15,26.5,97.41,0.0
2018,12,28,17,0,38.0,4.0,1.5,4.6,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.55,4.4,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
